Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.5,0.95,11.7,4.0,0.0,0.0
2018,1,1,7,30,47.0,7.0,1.0,11.8,8.0,6.67,0.0
2018,1,1,7,45,109.5,20.5,1.05,11.9,29.5,16.23,0.0
2018,1,1,8,0,172.0,34.0,1.1,12.0,51.0,26.57,16.11
2018,1,1,8,15,232.5,46.5,1.2,12.15,81.0,35.75,25.66
2018,1,1,8,30,293.0,59.0,1.3,12.3,111.0,44.64,34.08
2018,1,1,8,45,334.0,70.0,1.4,12.5,143.5,52.07,41.02
2018,1,1,9,0,375.0,81.0,1.5,12.7,176.0,59.28,47.62
2018,1,1,9,15,440.5,85.5,1.55,12.9,214.0,61.52,49.67
2018,1,1,9,30,506.0,90.0,1.6,13.1,252.0,85.61,55.29
2018,1,1,9,45,502.0,102.0,1.65,13.35,277.0,121.29,77.46
2018,1,1,10,0,498.0,114.0,1.7,13.6,302.0,156.52,104.54
2018,1,1,10,15,523.5,118.5,1.55,13.85,329.0,189.97,131.46
2018,1,1,10,30,549.0,123.0,1.4,14.1,356.0,224.81,160.81
2018,1,1,10,45,609.5,115.5,1.25,14.35,386.5,260.37,190.14
2018,1,1,11,0,670.0,108.0,1.1,14.6,417.0,298.34,221.76
2018,1,1,11,15,673.0,110.0,1.0,14.75,428.5,328.69,248.7
2018,1,1,11,30,676.0,112.0,0.9,14.9,440.0,357.71,274.01
2018,1,1,11,45,665.0,117.0,0.8,15.1,443.5,382.51,295.44
2018,1,1,12,0,654.0,122.0,0.7,15.3,447.0,405.0,314.36
2018,1,1,12,15,649.0,123.0,0.75,15.4,445.5,424.04,331.02
2018,1,1,12,30,644.0,124.0,0.8,15.5,444.0,440.96,345.74
2018,1,1,12,45,594.5,136.0,0.85,15.6,427.5,444.21,349.7
2018,1,1,13,0,545.0,148.0,0.9,15.7,411.0,440.88,348.46
2018,1,1,13,15,554.5,139.5,0.9,15.75,400.0,448.14,355.23
2018,1,1,13,30,564.0,131.0,0.9,15.8,389.0,457.01,362.94
2018,1,1,13,45,605.0,114.5,0.95,15.8,379.0,470.02,374.34
2018,1,1,14,0,646.0,98.0,1.0,15.8,369.0,480.75,383.91
2018,1,1,14,15,661.0,88.5,1.0,15.8,349.5,481.97,385.63
2018,1,1,14,30,676.0,79.0,1.0,15.8,330.0,480.6,385.24
2018,1,1,14,45,656.0,75.5,1.0,15.75,300.5,464.14,372.91
2018,1,1,15,0,636.0,72.0,1.0,15.7,271.0,445.69,358.69
2018,1,1,15,15,555.5,70.0,1.0,15.7,227.5,394.89,318.61
2018,1,1,15,30,475.0,68.0,1.0,15.7,184.0,344.1,277.68
2018,1,1,15,45,435.0,59.5,1.0,15.3,151.0,307.3,247.15
2018,1,1,16,0,395.0,51.0,1.0,14.9,118.0,270.48,215.25
2018,1,1,16,15,304.0,41.5,1.0,14.75,84.0,209.04,162.08
2018,1,1,16,30,213.0,32.0,1.0,14.6,50.0,154.39,104.86
2018,1,1,16,45,118.0,18.0,1.05,14.4,27.0,80.93,0.0
2018,1,1,17,0,23.0,4.0,1.1,14.2,4.0,12.39,0.0
2018,1,1,17,15,11.5,2.0,1.1,14.15,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,1.6,12.65,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,1.6,12.8,6.0,5.72,0.0
2018,1,2,7,45,11.0,18.0,1.55,13.0,18.0,16.36,0.0
2018,1,2,8,0,0.0,30.0,1.5,13.2,30.0,27.24,16.53
2018,1,2,8,15,3.0,45.5,1.5,13.4,46.0,40.7,29.8
2018,1,2,8,30,6.0,61.0,1.5,13.6,62.0,54.03,42.13
2018,1,2,8,45,10.0,76.0,1.5,13.8,78.5,66.84,53.85
2018,1,2,9,0,14.0,91.0,1.5,14.0,95.0,79.52,65.26
2018,1,2,9,15,28.5,107.5,1.4,14.25,116.5,89.44,74.05
2018,1,2,9,30,43.0,124.0,1.3,14.5,138.0,105.18,82.65
2018,1,2,9,45,41.0,133.0,1.15,14.7,147.5,116.67,91.46
2018,1,2,10,0,39.0,142.0,1.0,14.9,157.0,127.75,100.3
2018,1,2,10,15,23.0,143.5,0.95,15.2,152.5,132.72,104.84
2018,1,2,10,30,7.0,145.0,0.9,15.5,148.0,132.66,105.2
2018,1,2,10,45,3.5,126.0,0.85,15.8,127.5,116.42,91.74
2018,1,2,11,0,0.0,107.0,0.8,16.1,107.0,98.98,77.32
2018,1,2,11,15,0.0,111.0,0.75,16.25,111.0,102.8,80.38
2018,1,2,11,30,0.0,115.0,0.7,16.4,115.0,106.64,83.39
2018,1,2,11,45,1.5,135.0,0.65,16.6,135.5,125.79,98.88
2018,1,2,12,0,3.0,155.0,0.6,16.8,156.0,145.27,114.47
2018,1,2,12,15,2.5,152.5,0.6,16.9,153.5,143.27,112.73
2018,1,2,12,30,2.0,150.0,0.6,17.0,151.0,141.18,111.03
2018,1,2,12,45,1.5,148.5,0.55,17.1,149.0,139.99,110.04
2018,1,2,13,0,1.0,147.0,0.5,17.2,147.0,138.78,109.06
2018,1,2,13,15,1.0,139.0,0.5,17.2,139.0,131.54,103.3
2018,1,2,13,30,1.0,131.0,0.5,17.2,131.0,124.22,97.5
2018,1,2,13,45,27.0,135.5,0.5,17.2,146.5,147.89,117.26
2018,1,2,14,0,53.0,140.0,0.5,17.2,162.0,168.64,134.47
2018,1,2,14,15,74.5,146.5,0.45,17.1,175.5,189.64,151.72
2018,1,2,14,30,96.0,153.0,0.4,17.0,189.0,211.46,169.46
2018,1,2,14,45,119.0,138.5,0.4,16.85,179.0,217.68,174.86
2018,1,2,15,0,142.0,124.0,0.4,16.7,169.0,215.65,173.64
2018,1,2,15,15,188.0,107.5,0.4,16.7,159.0,230.47,185.71
2018,1,2,15,30,234.0,91.0,0.4,16.7,149.0,234.99,188.92
2018,1,2,15,45,210.0,76.5,0.4,16.2,121.5,204.39,163.44
2018,1,2,16,0,186.0,62.0,0.4,15.7,94.0,173.93,137.48
2018,1,2,16,15,141.0,47.5,0.45,15.45,68.0,134.32,103.11
2018,1,2,16,30,96.0,33.0,0.5,15.2,42.0,96.63,65.27
2018,1,2,16,45,66.5,19.5,0.6,14.95,24.0,57.63,0.0
2018,1,2,17,0,37.0,6.0,0.7,14.7,6.0,19.59,0.0
2018,1,2,17,15,18.5,3.0,0.75,14.55,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.05,13.2,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.3,1.0,0.95,0.0
2018,1,3,7,45,0.0,3.0,2.0,13.45,3.0,2.77,0.0
2018,1,3,8,0,0.0,5.0,2.0,13.6,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.5,1.95,13.75,6.5,6.01,0.0
2018,1,3,8,30,0.0,8.0,1.9,13.9,8.0,7.4,0.92
2018,1,3,8,45,0.0,9.0,1.85,14.0,9.0,8.33,1.81
2018,1,3,9,0,0.0,10.0,1.8,14.1,10.0,9.26,2.68
2018,1,3,9,15,0.0,11.5,1.8,14.2,11.5,10.65,3.94
2018,1,3,9,30,0.0,13.0,1.8,14.3,13.0,12.05,4.72
2018,1,3,9,45,0.0,15.0,1.75,14.45,15.0,13.9,6.31
2018,1,3,10,0,0.0,17.0,1.7,14.6,17.0,15.76,7.89
2018,1,3,10,15,0.0,19.5,1.85,14.65,19.5,18.09,9.85
2018,1,3,10,30,0.0,22.0,2.0,14.7,22.0,20.42,11.81
2018,1,3,10,45,0.0,27.0,2.2,14.8,27.0,25.07,15.74
2018,1,3,11,0,0.0,32.0,2.4,14.9,32.0,29.72,19.66
2018,1,3,11,15,0.0,41.0,2.65,14.95,41.0,38.1,26.72
2018,1,3,11,30,0.0,50.0,2.9,15.0,50.0,46.49,33.77
2018,1,3,11,45,0.0,44.0,3.2,15.0,44.0,40.9,29.03
2018,1,3,12,0,0.0,38.0,3.5,15.0,38.0,35.31,24.3
2018,1,3,12,15,0.0,47.0,3.7,15.05,47.0,43.69,31.37
2018,1,3,12,30,0.0,56.0,3.9,15.1,56.0,52.08,38.43
2018,1,3,12,45,0.0,67.5,4.1,15.1,67.5,62.81,47.46
2018,1,3,13,0,0.0,79.0,4.3,15.1,79.0,73.55,56.51
2018,1,3,13,15,0.0,59.0,4.25,15.1,59.0,54.87,40.84
2018,1,3,13,30,0.0,39.0,4.2,15.1,39.0,36.23,25.14
2018,1,3,13,45,0.0,31.5,4.2,15.1,31.5,29.25,19.25
2018,1,3,14,0,0.0,24.0,4.2,15.1,24.0,22.27,13.35
2018,1,3,14,15,1.5,49.5,3.95,15.1,50.0,46.85,34.31
2018,1,3,14,30,3.0,75.0,3.7,15.1,76.0,71.62,55.37
2018,1,3,14,45,4.0,84.0,3.5,15.15,85.5,81.5,63.76
2018,1,3,15,0,5.0,93.0,3.3,15.2,95.0,92.22,72.83
2018,1,3,15,15,2.5,78.5,3.3,15.2,79.5,76.6,59.59
2018,1,3,15,30,0.0,64.0,3.3,15.2,64.0,60.91,46.18
2018,1,3,15,45,0.0,53.0,3.65,14.95,53.0,50.24,36.99
2018,1,3,16,0,0.0,42.0,4.0,14.7,42.0,39.5,27.61
2018,1,3,16,15,22.0,31.5,4.4,14.65,33.5,41.72,28.87
2018,1,3,16,30,44.0,21.0,4.8,14.6,25.0,45.47,28.66
2018,1,3,16,45,29.0,12.5,5.2,14.5,14.5,26.78,0.0
2018,1,3,17,0,14.0,4.0,5.6,14.4,4.0,9.09,0.0
2018,1,3,17,15,7.0,2.0,5.7,14.45,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,14.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,4.0,13.95,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,4.1,14.2,6.0,5.72,0.0
2018,1,4,7,45,49.5,15.0,4.15,14.4,18.5,12.7,0.0
2018,1,4,8,0,78.0,24.0,4.2,14.6,31.0,20.05,10.56
2018,1,4,8,15,43.5,38.5,4.2,14.8,43.0,33.24,23.14
2018,1,4,8,30,9.0,53.0,4.2,15.0,55.0,47.85,36.46
2018,1,4,8,45,12.0,65.5,4.2,15.2,68.5,58.83,46.5
2018,1,4,9,0,15.0,78.0,4.2,15.4,82.0,69.71,56.3
2018,1,4,9,15,91.5,96.0,4.25,15.6,125.0,77.89,63.58
2018,1,4,9,30,168.0,114.0,4.3,15.8,168.0,98.99,74.29
2018,1,4,9,45,208.0,126.5,4.3,16.05,200.5,118.57,86.25
2018,1,4,10,0,248.0,139.0,4.3,16.3,233.0,146.32,106.38
2018,1,4,10,15,226.0,159.5,4.4,16.45,250.0,172.99,129.45
2018,1,4,10,30,204.0,180.0,4.5,16.6,267.0,199.93,153.13
2018,1,4,10,45,182.0,185.5,4.55,16.75,266.0,210.22,163.12
2018,1,4,11,0,160.0,191.0,4.6,16.9,265.0,218.29,171.1
2018,1,4,11,15,88.5,178.0,4.6,17.0,219.0,191.76,151.66
2018,1,4,11,30,17.0,165.0,4.6,17.1,173.0,158.25,125.62
2018,1,4,11,45,268.5,146.0,4.65,17.15,280.5,246.37,195.39
2018,1,4,12,0,520.0,127.0,4.7,17.2,388.0,352.37,280.08
2018,1,4,12,15,679.0,101.5,4.65,17.2,442.0,417.64,333.01
2018,1,4,12,30,838.0,76.0,4.6,17.2,496.0,488.27,390.18
2018,1,4,12,45,646.5,118.0,4.6,17.2,439.0,453.83,364.59
2018,1,4,13,0,455.0,160.0,4.6,17.2,382.0,407.05,328.34
2018,1,4,13,15,404.5,166.0,4.55,17.15,359.0,395.83,320.28
2018,1,4,13,30,354.0,172.0,4.5,17.1,336.0,375.54,304.69
2018,1,4,13,45,331.5,164.5,4.5,17.05,312.5,360.88,293.73
2018,1,4,14,0,309.0,157.0,4.5,17.0,289.0,344.68,281.33
2018,1,4,14,15,393.0,129.0,4.45,16.9,285.0,373.25,305.82
2018,1,4,14,30,477.0,101.0,4.4,16.8,281.0,391.44,321.81
2018,1,4,14,45,587.5,83.0,4.4,16.7,284.5,437.51,359.69
2018,1,4,15,0,698.0,65.0,4.4,16.6,288.0,472.39,387.99
2018,1,4,15,15,660.5,61.0,4.4,16.6,251.0,443.77,364.19
2018,1,4,15,30,623.0,57.0,4.4,16.6,214.0,411.67,337.05
2018,1,4,15,45,525.5,53.5,4.2,16.2,169.5,348.94,284.41
2018,1,4,16,0,428.0,50.0,4.0,15.8,125.0,288.01,232.19
2018,1,4,16,15,313.5,39.0,3.95,15.55,86.0,213.81,168.21
2018,1,4,16,30,199.0,28.0,3.9,15.3,47.0,142.23,101.6
2018,1,4,16,45,127.5,17.5,3.85,15.05,27.5,85.87,0.0
2018,1,4,17,0,56.0,7.0,3.8,14.8,8.0,27.89,0.0
2018,1,4,17,15,28.0,3.5,3.85,14.75,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.0,14.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.9,14.9,1.0,0.95,0.0
2018,1,5,7,45,0.0,3.0,3.8,15.0,3.0,2.77,0.0
2018,1,5,8,0,0.0,5.0,3.7,15.1,5.0,4.62,0.0
2018,1,5,8,15,0.0,5.5,3.55,15.2,5.5,5.09,0.0
2018,1,5,8,30,0.0,6.0,3.4,15.3,6.0,5.55,0.0
2018,1,5,8,45,0.0,7.5,3.25,15.35,7.5,6.94,0.52
2018,1,5,9,0,0.0,9.0,3.1,15.4,9.0,8.33,1.8
2018,1,5,9,15,0.0,10.5,3.0,15.45,10.5,9.73,3.06
2018,1,5,9,30,0.0,12.0,2.9,15.5,12.0,11.12,3.87
2018,1,5,9,45,0.0,16.5,2.8,15.55,16.5,15.3,7.44
2018,1,5,10,0,0.0,21.0,2.7,15.6,21.0,19.48,10.99
2018,1,5,10,15,0.5,54.0,2.55,15.65,54.0,50.28,37.1
2018,1,5,10,30,1.0,87.0,2.4,15.7,87.0,80.91,62.75
2018,1,5,10,45,8.5,121.0,2.25,15.7,124.5,113.34,89.39
2018,1,5,11,0,16.0,155.0,2.1,15.7,162.0,146.38,116.31
2018,1,5,11,15,16.5,153.5,1.95,15.7,161.0,146.54,116.31
2018,1,5,11,30,17.0,152.0,1.8,15.7,160.0,146.54,116.28
2018,1,5,11,45,9.0,126.0,1.7,15.75,130.5,120.57,95.02
2018,1,5,12,0,1.0,100.0,1.6,15.8,101.0,93.52,72.76
2018,1,5,12,15,3.0,117.0,1.6,15.75,119.0,110.38,86.75
2018,1,5,12,30,5.0,134.0,1.6,15.7,137.0,127.54,100.89
2018,1,5,12,45,20.5,160.5,1.6,15.65,171.0,160.98,128.39
2018,1,5,13,0,36.0,187.0,1.6,15.6,205.0,199.65,159.94
2018,1,5,13,15,20.0,164.0,1.7,15.55,174.0,166.06,132.68
2018,1,5,13,30,4.0,141.0,1.8,15.5,143.0,135.59,107.82
2018,1,5,13,45,3.0,126.5,1.85,15.45,128.0,121.33,96.28
2018,1,5,14,0,2.0,112.0,1.9,15.4,113.0,106.92,84.49
2018,1,5,14,15,7.0,99.5,2.0,15.3,102.5,97.78,77.15
2018,1,5,14,30,12.0,87.0,2.1,15.2,92.0,88.55,69.66
2018,1,5,14,45,14.0,100.5,2.15,15.1,105.5,103.95,82.75
2018,1,5,15,0,16.0,114.0,2.2,15.0,119.0,120.86,96.99
2018,1,5,15,15,8.0,92.5,2.2,15.0,95.0,94.63,74.85
2018,1,5,15,30,0.0,71.0,2.2,15.0,71.0,68.35,52.52
2018,1,5,15,45,0.0,55.5,2.55,14.7,55.5,52.81,39.24
2018,1,5,16,0,0.0,40.0,2.9,14.4,40.0,37.17,25.75
2018,1,5,16,15,0.0,30.5,3.05,14.3,30.5,28.33,17.89
2018,1,5,16,30,0.0,21.0,3.2,14.2,21.0,19.49,9.49
2018,1,5,16,45,6.5,12.0,3.35,14.05,12.0,13.94,0.0
2018,1,5,17,0,13.0,3.0,3.5,13.9,3.0,7.81,0.0
2018,1,5,17,15,6.5,1.5,3.6,13.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.0,2.4,12.25,4.5,0.0,0.0
2018,1,6,7,30,66.0,8.0,2.5,12.4,9.0,7.63,0.0
2018,1,6,7,45,235.0,19.0,2.55,12.55,39.0,15.49,0.0
2018,1,6,8,0,404.0,30.0,2.6,12.7,69.0,24.12,14.01
2018,1,6,8,15,500.0,36.5,2.65,12.85,109.0,28.17,18.96
2018,1,6,8,30,596.0,43.0,2.7,13.0,149.0,35.24,25.65
2018,1,6,8,45,651.0,46.5,2.7,13.15,189.5,36.75,27.26
2018,1,6,9,0,706.0,50.0,2.7,13.3,230.0,38.4,28.87
2018,1,6,9,15,738.5,53.5,2.75,13.45,268.0,40.07,30.4
2018,1,6,9,30,771.0,57.0,2.8,13.6,306.0,70.54,36.55
2018,1,6,9,45,791.5,60.0,2.8,13.75,339.5,113.52,59.51
2018,1,6,10,0,812.0,63.0,2.8,13.9,373.0,157.46,91.52
2018,1,6,10,15,829.0,65.5,2.85,14.05,402.0,201.08,127.94
2018,1,6,10,30,846.0,68.0,2.9,14.2,431.0,244.87,166.71
2018,1,6,10,45,772.0,85.5,3.0,14.35,430.0,278.59,201.07
2018,1,6,11,0,698.0,103.0,3.1,14.5,429.0,302.43,226.6
2018,1,6,11,15,666.5,115.5,3.25,14.6,434.5,332.09,254.89
2018,1,6,11,30,635.0,128.0,3.4,14.7,440.0,358.23,279.54
2018,1,6,11,45,565.5,148.5,3.5,14.75,429.5,370.96,293.15
2018,1,6,12,0,496.0,169.0,3.6,14.8,419.0,379.95,302.87
2018,1,6,12,15,503.0,167.0,3.65,14.85,420.5,398.16,319.05
2018,1,6,12,30,510.0,165.0,3.7,14.9,422.0,415.19,334.05
2018,1,6,12,45,599.5,138.5,3.7,14.9,436.5,451.55,364.45
2018,1,6,13,0,689.0,112.0,3.7,14.9,451.0,485.92,393.27
2018,1,6,13,15,648.5,118.5,3.7,14.9,430.0,483.81,392.65
2018,1,6,13,30,608.0,125.0,3.7,14.9,409.0,478.49,389.38
2018,1,6,13,45,632.0,112.0,3.7,14.85,395.5,486.35,397.01
2018,1,6,14,0,656.0,99.0,3.7,14.8,382.0,491.88,402.64
2018,1,6,14,15,654.5,92.5,3.75,14.75,359.0,487.54,400.19
2018,1,6,14,30,653.0,86.0,3.8,14.7,336.0,480.79,395.66
2018,1,6,14,45,654.0,78.5,3.8,14.65,310.0,471.91,389.11
2018,1,6,15,0,655.0,71.0,3.8,14.6,284.0,460.62,380.23
2018,1,6,15,15,679.0,61.5,3.8,14.6,258.5,457.02,376.94
2018,1,6,15,30,703.0,52.0,3.8,14.6,233.0,447.77,368.27
2018,1,6,15,45,588.0,52.0,3.75,14.05,185.5,381.32,312.89
2018,1,6,16,0,473.0,52.0,3.7,13.5,138.0,314.25,255.78
2018,1,6,16,15,359.0,43.0,3.65,13.2,98.0,240.8,192.04
2018,1,6,16,30,245.0,34.0,3.6,12.9,58.0,172.12,127.75
2018,1,6,16,45,163.5,22.0,3.6,12.6,34.5,109.21,8.32
2018,1,6,17,0,82.0,10.0,3.6,12.3,11.0,40.97,0.0
2018,1,6,17,15,41.0,5.0,3.6,12.2,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,4.0,2.05,10.2,4.5,0.0,0.0
2018,1,7,7,30,67.0,8.0,2.0,10.4,9.0,7.63,0.0
2018,1,7,7,45,107.5,14.5,1.9,10.6,22.0,11.33,0.0
2018,1,7,8,0,148.0,21.0,1.8,10.8,35.0,16.11,7.61
2018,1,7,8,15,77.5,27.0,1.85,10.95,34.5,22.46,14.14
2018,1,7,8,30,7.0,33.0,1.9,11.1,34.0,30.65,21.79
2018,1,7,8,45,3.5,39.5,1.95,11.3,40.0,36.69,27.45
2018,1,7,9,0,0.0,46.0,2.0,11.5,46.0,42.74,33.01
2018,1,7,9,15,0.0,55.5,2.0,11.7,55.5,51.6,41.02
2018,1,7,9,30,0.0,65.0,2.0,11.9,65.0,60.45,46.56
2018,1,7,9,45,0.0,77.0,2.0,12.1,77.0,71.15,55.62
2018,1,7,10,0,0.0,89.0,2.0,12.3,89.0,81.91,64.64
2018,1,7,10,15,0.0,101.0,2.0,12.5,101.0,92.74,73.64
2018,1,7,10,30,0.0,113.0,2.0,12.7,113.0,103.65,82.64
2018,1,7,10,45,0.5,127.5,2.0,12.85,127.5,116.97,93.6
2018,1,7,11,0,1.0,142.0,2.0,13.0,142.0,130.47,104.63
2018,1,7,11,15,1.0,140.5,1.9,13.15,140.5,129.71,103.8
2018,1,7,11,30,1.0,139.0,1.8,13.3,139.0,128.83,102.92
2018,1,7,11,45,0.5,129.0,1.75,13.4,129.0,119.88,95.39
2018,1,7,12,0,0.0,119.0,1.7,13.5,119.0,110.68,87.7
2018,1,7,12,15,1.5,139.5,1.65,13.55,140.5,130.64,104.23
2018,1,7,12,30,3.0,160.0,1.6,13.6,162.0,151.02,120.97
2018,1,7,12,45,10.0,171.0,1.55,13.65,176.0,165.65,132.98
2018,1,7,13,0,17.0,182.0,1.5,13.7,190.0,180.86,145.48
2018,1,7,13,15,14.0,175.0,1.35,13.65,181.5,173.54,139.53
2018,1,7,13,30,11.0,168.0,1.2,13.6,173.0,166.05,133.5
2018,1,7,13,45,5.5,148.5,1.1,13.55,151.0,144.5,115.9
2018,1,7,14,0,0.0,129.0,1.0,13.5,129.0,122.65,97.94
2018,1,7,14,15,0.0,123.0,0.95,13.35,123.0,117.34,93.78
2018,1,7,14,30,0.0,117.0,0.9,13.2,117.0,112.08,89.59
2018,1,7,14,45,1.0,109.5,0.9,13.1,110.0,105.92,84.61
2018,1,7,15,0,2.0,102.0,0.9,13.0,103.0,99.83,79.64
2018,1,7,15,15,1.0,86.0,0.9,13.0,86.5,83.51,65.87
2018,1,7,15,30,0.0,70.0,0.9,13.0,70.0,67.05,51.85
2018,1,7,15,45,0.0,55.0,0.95,12.8,55.0,52.06,38.97
2018,1,7,16,0,0.0,40.0,1.0,12.6,40.0,37.17,26.04
2018,1,7,16,15,0.0,30.0,1.05,12.55,30.0,27.86,17.76
2018,1,7,16,30,0.0,20.0,1.1,12.5,20.0,18.55,9.16
2018,1,7,16,45,9.5,12.5,1.1,12.4,12.5,15.69,0.0
2018,1,7,17,0,19.0,5.0,1.1,12.3,5.0,12.09,0.0
2018,1,7,17,15,9.5,2.5,1.15,12.3,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.2,13.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.3,13.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,5.4,13.4,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.5,13.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.65,13.65,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.8,13.8,7.0,6.48,0.08
2018,1,8,8,45,0.0,10.5,5.95,13.9,10.5,9.72,3.03
2018,1,8,9,0,0.0,14.0,6.1,14.0,14.0,12.97,5.98
2018,1,8,9,15,0.0,16.5,6.2,14.1,16.5,15.29,8.08
2018,1,8,9,30,0.0,19.0,6.3,14.2,19.0,17.61,9.48
2018,1,8,9,45,0.0,17.5,6.35,14.25,17.5,16.23,8.27
2018,1,8,10,0,0.0,16.0,6.4,14.3,16.0,14.84,7.06
2018,1,8,10,15,0.0,20.0,6.35,14.4,20.0,18.55,10.22
2018,1,8,10,30,0.0,24.0,6.3,14.5,24.0,22.27,13.36
2018,1,8,10,45,0.0,26.5,6.2,14.55,26.5,24.6,15.32
2018,1,8,11,0,0.0,29.0,6.1,14.6,29.0,26.93,17.27
2018,1,8,11,15,0.0,27.5,6.15,14.65,27.5,25.54,16.06
2018,1,8,11,30,0.0,26.0,6.2,14.7,26.0,24.15,14.86
2018,1,8,11,45,0.0,30.0,6.25,14.8,30.0,27.87,17.99
2018,1,8,12,0,0.0,34.0,6.3,14.9,34.0,31.59,21.12
2018,1,8,12,15,0.0,40.5,6.3,14.95,40.5,37.64,26.22
2018,1,8,12,30,0.0,47.0,6.3,15.0,47.0,43.7,31.33
2018,1,8,12,45,0.0,42.5,6.3,15.0,42.5,39.5,27.8
2018,1,8,13,0,0.0,38.0,6.3,15.0,38.0,35.31,24.28
2018,1,8,13,15,0.0,41.0,6.25,15.0,41.0,38.1,26.66
2018,1,8,13,30,0.0,44.0,6.2,15.0,44.0,40.89,29.05
2018,1,8,13,45,0.5,61.5,6.15,15.0,61.5,57.48,43.14
2018,1,8,14,0,1.0,79.0,6.1,15.0,79.0,74.11,57.25
2018,1,8,14,15,1.0,65.5,6.1,14.95,65.5,61.5,46.68
2018,1,8,14,30,1.0,52.0,6.1,14.9,52.0,48.9,36.07
2018,1,8,14,45,1.5,58.0,6.15,14.85,58.5,54.77,41.14
2018,1,8,15,0,2.0,64.0,6.2,14.8,65.0,60.65,46.19
2018,1,8,15,15,2.0,60.0,6.2,14.8,61.0,56.89,43.0
2018,1,8,15,30,2.0,56.0,6.2,14.8,57.0,53.21,39.8
2018,1,8,15,45,1.0,38.0,6.05,14.7,38.5,35.8,24.86
2018,1,8,16,0,0.0,20.0,5.9,14.6,20.0,18.54,10.04
2018,1,8,16,15,0.0,16.5,5.75,14.55,16.5,15.29,7.1
2018,1,8,16,30,0.0,13.0,5.6,14.5,13.0,12.04,3.93
2018,1,8,16,45,7.5,9.0,5.45,14.45,9.0,11.58,0.0
2018,1,8,17,0,15.0,5.0,5.3,14.4,5.0,10.59,0.0
2018,1,8,17,15,7.5,2.5,5.3,14.4,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,9,7,15,1.5,1.5,4.05,13.8,1.5,0.0,0.0
2018,1,9,7,30,3.0,3.0,4.5,13.9,3.0,2.86,0.0
2018,1,9,7,45,1.5,9.0,4.95,13.95,9.0,8.34,0.0
2018,1,9,8,0,0.0,15.0,5.4,14.0,15.0,13.9,5.67
2018,1,9,8,15,0.0,21.5,5.75,14.05,21.5,19.94,11.69
2018,1,9,8,30,0.0,28.0,6.1,14.1,28.0,25.98,17.33
2018,1,9,8,45,0.0,32.5,6.45,14.2,32.5,30.16,21.25
2018,1,9,9,0,0.0,37.0,6.8,14.3,37.0,34.35,25.09
2018,1,9,9,15,0.0,37.0,6.8,14.3,37.0,34.35,25.14
2018,1,9,9,30,0.0,37.0,6.8,14.3,37.0,34.35,23.81
2018,1,9,9,45,0.0,60.5,6.85,14.35,60.5,56.26,42.47
2018,1,9,10,0,0.0,84.0,6.9,14.4,84.0,77.6,60.51
2018,1,9,10,15,0.5,108.0,6.8,14.4,108.0,98.91,78.38
2018,1,9,10,30,1.0,132.0,6.7,14.4,132.0,120.33,96.24
2018,1,9,10,45,0.5,94.5,6.6,14.4,94.5,87.72,68.73
2018,1,9,11,0,0.0,57.0,6.5,14.4,57.0,53.01,39.38
2018,1,9,11,15,2.0,87.5,6.55,14.35,88.5,82.11,63.87
2018,1,9,11,30,4.0,118.0,6.6,14.3,120.0,110.89,87.93
2018,1,9,11,45,2.0,122.5,6.65,14.3,123.5,114.53,90.94
2018,1,9,12,0,0.0,127.0,6.7,14.3,127.0,118.07,93.88
2018,1,9,12,15,0.5,122.0,6.9,14.25,122.5,113.87,90.38
2018,1,9,12,30,1.0,117.0,7.1,14.2,118.0,109.62,86.86
2018,1,9,12,45,31.0,146.0,7.3,14.15,161.5,155.05,125.11
2018,1,9,13,0,61.0,175.0,7.5,14.1,205.0,200.96,163.7
2018,1,9,13,15,42.5,154.5,7.75,14.1,175.0,172.69,140.26
2018,1,9,13,30,24.0,134.0,8.0,14.1,145.0,143.36,115.78
2018,1,9,13,45,25.5,120.0,8.2,14.05,131.5,131.13,105.79
2018,1,9,14,0,27.0,106.0,8.4,14.0,118.0,118.64,95.51
2018,1,9,14,15,52.0,125.0,8.4,14.0,146.0,153.75,125.64
2018,1,9,14,30,77.0,144.0,8.4,14.0,174.0,190.44,156.98
2018,1,9,14,45,134.5,129.5,8.4,13.95,176.5,216.43,179.89
2018,1,9,15,0,192.0,115.0,8.4,13.9,179.0,241.88,202.11
2018,1,9,15,15,138.0,96.5,8.4,13.9,139.5,182.73,151.7
2018,1,9,15,30,84.0,78.0,8.4,13.9,100.0,132.26,108.16
2018,1,9,15,45,74.0,64.0,8.45,13.8,81.0,111.12,89.71
2018,1,9,16,0,64.0,50.0,8.5,13.7,62.0,89.77,70.84
2018,1,9,16,15,55.5,38.5,8.55,13.65,47.0,72.34,55.03
2018,1,9,16,30,47.0,27.0,8.6,13.6,32.0,54.87,38.4
2018,1,9,16,45,38.5,18.0,8.65,13.5,21.0,39.13,11.52
2018,1,9,17,0,30.0,9.0,8.7,13.4,10.0,20.3,0.0
2018,1,9,17,15,15.0,4.5,8.75,13.4,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.9,13.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.0,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.95,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.9,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.9,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.8,13.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.65,12.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.6,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.4,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.3,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.25,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.8,12.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.65,12.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.55,11.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.3,12.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.1,12.2,1.0,0.95,0.0
2018,1,10,7,45,0.0,7.5,3.9,12.4,7.5,6.94,0.0
2018,1,10,8,0,0.0,14.0,3.7,12.6,14.0,12.97,5.0
2018,1,10,8,15,0.0,14.0,3.6,12.7,14.0,12.97,5.7
2018,1,10,8,30,0.0,14.0,3.5,12.8,14.0,12.97,5.9
2018,1,10,8,45,0.0,13.5,3.4,12.85,13.5,12.5,5.58
2018,1,10,9,0,0.0,13.0,3.3,12.9,13.0,12.04,5.21
2018,1,10,9,15,0.0,34.0,3.3,13.0,34.0,31.55,22.82
2018,1,10,9,30,0.0,55.0,3.3,13.1,55.0,51.12,38.36
2018,1,10,9,45,0.5,76.0,3.3,13.15,76.0,70.36,54.7
2018,1,10,10,0,1.0,97.0,3.3,13.2,97.0,88.96,70.34
2018,1,10,10,15,6.0,125.5,3.35,13.25,128.0,114.82,91.78
2018,1,10,10,30,11.0,154.0,3.4,13.3,159.0,141.25,113.52
2018,1,10,10,45,10.5,159.0,3.5,13.35,164.0,146.95,118.14
2018,1,10,11,0,10.0,164.0,3.6,13.4,169.0,152.51,122.67
2018,1,10,11,15,15.5,174.0,3.65,13.45,181.5,164.44,132.35
2018,1,10,11,30,21.0,184.0,3.7,13.5,194.0,176.85,142.45
2018,1,10,11,45,12.5,167.5,3.75,13.55,173.5,159.94,128.56
2018,1,10,12,0,4.0,151.0,3.8,13.6,153.0,141.99,113.75
2018,1,10,12,15,6.0,149.0,3.75,13.65,152.0,141.58,113.42
2018,1,10,12,30,8.0,147.0,3.7,13.7,151.0,141.22,113.14
2018,1,10,12,45,17.0,169.0,3.65,13.75,177.5,167.3,134.81
2018,1,10,13,0,26.0,191.0,3.6,13.8,204.0,194.31,157.14
2018,1,10,13,15,17.0,170.5,3.5,13.85,179.0,170.71,137.71
2018,1,10,13,30,8.0,150.0,3.4,13.9,154.0,146.51,117.75
2018,1,10,13,45,4.0,132.5,3.25,13.95,134.5,127.66,102.18
2018,1,10,14,0,0.0,115.0,3.1,14.0,115.0,108.6,86.33
2018,1,10,14,15,29.5,121.0,3.0,14.0,132.5,136.59,110.42
2018,1,10,14,30,59.0,127.0,2.9,14.0,150.0,161.38,131.69
2018,1,10,14,45,52.5,124.0,2.8,14.05,143.0,156.03,127.2
2018,1,10,15,0,46.0,121.0,2.7,14.1,136.0,151.06,123.02
2018,1,10,15,15,24.0,93.0,2.7,14.1,101.0,108.39,86.98
2018,1,10,15,30,2.0,65.0,2.7,14.1,66.0,62.5,47.82
2018,1,10,15,45,104.0,50.5,2.55,13.95,71.0,117.38,95.16
2018,1,10,16,0,206.0,36.0,2.4,13.8,76.0,159.27,129.62
2018,1,10,16,15,243.0,32.5,2.4,13.7,68.0,176.21,140.95
2018,1,10,16,30,280.0,29.0,2.4,13.6,60.0,185.05,141.59
2018,1,10,16,45,178.0,19.0,2.35,13.5,35.5,117.33,53.42
2018,1,10,17,0,76.0,9.0,2.3,13.4,11.0,38.46,0.0
2018,1,10,17,15,38.0,4.5,2.3,13.35,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,7,15,1.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,1,11,7,30,3.0,3.0,0.8,12.8,3.0,2.86,0.0
2018,1,11,7,45,1.5,10.0,0.75,12.9,10.0,9.27,0.0
2018,1,11,8,0,0.0,17.0,0.7,13.0,17.0,15.76,7.36
2018,1,11,8,15,10.5,27.0,0.8,13.15,29.0,25.29,16.51
2018,1,11,8,30,21.0,37.0,0.9,13.3,41.0,34.22,24.8
2018,1,11,8,45,10.5,49.0,1.0,13.45,51.0,45.51,35.09
2018,1,11,9,0,0.0,61.0,1.1,13.6,61.0,56.15,44.7
2018,1,11,9,15,2.5,69.5,1.25,13.75,70.5,63.82,51.56
2018,1,11,9,30,5.0,78.0,1.4,13.9,80.0,71.73,55.63
2018,1,11,9,45,48.5,107.5,1.5,14.05,126.5,98.38,76.17
2018,1,11,10,0,92.0,137.0,1.6,14.2,173.0,128.0,98.55
2018,1,11,10,15,113.5,156.5,1.5,14.4,204.0,153.9,118.91
2018,1,11,10,30,135.0,176.0,1.4,14.6,235.0,181.99,141.26
2018,1,11,10,45,90.5,183.0,1.3,14.75,223.5,186.15,146.43
2018,1,11,11,0,46.0,190.0,1.2,14.9,212.0,184.25,146.22
2018,1,11,11,15,52.5,197.0,1.05,15.0,223.0,196.25,155.75
2018,1,11,11,30,59.0,204.0,0.9,15.1,234.0,208.67,165.54
2018,1,11,11,45,108.5,217.5,0.75,15.2,273.0,246.11,194.77
2018,1,11,12,0,158.0,231.0,0.6,15.3,312.0,286.39,225.88
2018,1,11,12,15,206.5,225.5,0.65,15.35,332.0,311.36,245.7
2018,1,11,12,30,255.0,220.0,0.7,15.4,352.0,341.52,269.75
2018,1,11,12,45,283.5,214.0,0.75,15.45,358.5,359.39,284.33
2018,1,11,13,0,312.0,208.0,0.8,15.5,365.0,377.33,299.09
2018,1,11,13,15,309.0,202.0,1.0,15.45,354.0,377.79,300.98
2018,1,11,13,30,306.0,196.0,1.2,15.4,343.0,377.02,301.88
2018,1,11,13,45,214.0,193.0,1.35,15.4,293.5,320.74,258.21
