Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,758.27,603.12
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,760.0,607.21
2018,2,21,14,15,899.0,84.5,2.5,11.95,608.5,755.89,605.93
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,748.56,602.4
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,737.88,596.74
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,719.61,585.38
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,694.33,567.77
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,666.57,548.11
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,626.45,519.33
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,584.96,487.9
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,526.88,441.6
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,466.42,391.79
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,373.38,313.32
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,283.92,235.61
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,240.41,193.17
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,192.12,116.46
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,82.02,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,10.48,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,22.64,9.29
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,35.58,25.36
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,47.47,36.84
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,55.79,44.81
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,65.57,53.88
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,74.95,62.4
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,66.49,54.68
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,83.59,50.0
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,132.23,76.4
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,180.4,111.37
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,229.86,154.11
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,280.6,200.44
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,330.57,247.29
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,384.15,296.84
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,430.94,340.32
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,476.54,381.98
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,471.95,382.96
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,455.15,371.77
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,386.98,316.92
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,299.93,244.08
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,328.55,268.7
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,357.55,293.72
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,373.09,306.44
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,388.23,318.8
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,442.03,364.65
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,504.77,417.49
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,562.27,467.56
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,612.56,512.0
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,552.83,463.76
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,490.9,413.22
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,522.47,441.59
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,551.52,467.75
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,509.89,434.06
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,467.03,399.06
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,338.36,290.21
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,225.55,192.33
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,356.16,307.49
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,467.02,402.38
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,380.88,326.03
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,299.42,252.41
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,221.29,180.16
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,149.43,96.27
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,59.31,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,12.39,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,21.23,9.6
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,32.81,23.23
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,37.47,28.14
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,42.09,32.67
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,44.37,34.91
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,43.04,33.71
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,44.25,34.75
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,79.46,41.67
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,136.78,75.56
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,189.89,116.34
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,242.74,162.65
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,296.13,211.78
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,347.75,260.24
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,398.88,307.89
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,447.92,353.1
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,495.71,396.22
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,540.14,435.76
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,582.63,472.83
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,621.36,506.05
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,657.57,536.58
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,689.48,563.17
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,718.41,586.98
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,741.1,605.89
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,760.45,621.66
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,773.98,632.32
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,784.04,640.5
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,788.82,644.58
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,790.1,646.18
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,786.13,644.17
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,778.81,639.76
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,764.18,629.74
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,751.59,621.39
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,726.25,603.22
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,698.31,582.91
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,661.94,555.75
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,623.79,526.07
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,542.26,459.64
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,460.65,391.37
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,408.65,346.15
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,357.47,299.5
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,291.85,238.01
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,227.66,155.72
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,103.12,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,17.16,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,24.82,13.14
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,33.6,23.96
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,39.91,30.27
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,45.91,36.01
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,71.3,59.1
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,101.14,85.91
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,110.8,94.35
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,133.82,105.58
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,160.86,125.17
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,190.03,147.87
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,221.96,173.27
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,257.03,201.91
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,286.75,225.77
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,326.22,258.36
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,371.0,295.14
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,428.54,343.15
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,426.21,344.0
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,410.87,332.68
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,486.75,395.84
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,573.48,467.4
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,599.53,489.31
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,623.63,509.67
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,635.48,520.0
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,644.28,527.84
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,616.03,505.51
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,586.38,481.66
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,519.93,428.2
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,449.68,370.68
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,443.41,366.89
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,446.06,370.01
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,463.08,386.05
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,477.99,400.37
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,504.54,424.48
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,516.14,436.5
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,539.46,458.04
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,552.2,470.56
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,500.78,427.55
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,449.73,383.79
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,370.7,315.03
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,294.29,246.93
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,215.09,175.15
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,142.9,99.5
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,57.67,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,17.16,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,23.57,12.92
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,31.46,22.18
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,35.35,26.24
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,39.19,29.98
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,45.29,35.61
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,47.6,37.68
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,49.0,38.84
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,90.55,48.67
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,140.53,78.4
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,192.57,118.8
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,249.21,167.81
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,300.94,214.51
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,351.35,260.62
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,401.36,305.83
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,449.11,348.42
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,495.74,389.02
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,539.32,426.46
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,581.08,461.55
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,618.76,492.96
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,654.07,521.96
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,685.03,547.77
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,713.11,571.09
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,736.17,590.42
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,756.02,606.53
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,771.6,619.41
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,783.88,630.28
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,790.24,636.99
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,793.2,641.33
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,788.87,640.16
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,781.22,636.59
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,767.17,628.46
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,755.27,621.94
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,730.48,604.29
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,703.08,584.52
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,657.47,551.65
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,610.69,516.32
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,562.64,477.4
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,518.51,440.19
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,411.98,349.36
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,312.07,261.94
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,235.3,192.4
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,169.06,121.93
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,69.61,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.86,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,6.48,0.05
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,8.33,1.83
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,10.19,3.58
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,15.29,8.25
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,20.4,12.9
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,25.52,17.52
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,30.64,20.9
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,77.74,61.09
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,122.29,98.57
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,149.35,120.36
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,182.27,147.21
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,248.25,198.88
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,328.02,263.18
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,382.2,307.53
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,452.68,366.71
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,505.7,412.52
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,564.45,462.72
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,607.01,499.52
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,649.07,535.49
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,656.92,542.6
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,658.3,544.08
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,616.42,509.2
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,562.28,463.74
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,554.25,457.6
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,544.04,449.49
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,556.23,461.07
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,567.05,471.6
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,640.54,534.96
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,706.48,591.82
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,718.79,603.37
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,724.12,609.22
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,699.87,591.21
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,676.57,573.94
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,583.32,497.68
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,487.83,417.78
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,449.15,385.81
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,409.65,352.02
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,359.12,307.31
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,310.05,262.36
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,251.98,207.98
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,198.66,147.99
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,83.67,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,4.77,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,8.58,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,14.27,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,25.44,15.43
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,35.57,26.01
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,35.33,26.33
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,38.96,29.88
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,40.61,31.46
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,42.29,32.96
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,43.52,33.99
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,94.72,48.2
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,153.93,87.62
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,208.76,131.96
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,262.42,179.98
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,316.42,229.88
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,368.26,278.36
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,419.49,325.69
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,468.92,370.56
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,516.99,413.16
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,561.62,452.03
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,604.29,488.33
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,643.12,520.86
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,679.44,550.69
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,711.15,576.64
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,739.94,599.93
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,763.63,618.75
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,784.05,634.03
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,799.32,645.69
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,811.13,654.9
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,817.07,659.46
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,819.5,661.58
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,794.04,642.94
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,770.46,625.93
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,722.51,590.39
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,676.27,555.97
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,648.11,535.38
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,617.97,512.82
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,581.07,484.9
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,542.8,455.24
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,498.45,420.21
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,453.65,383.56
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,399.43,337.41
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,346.47,290.4
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,268.05,220.11
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,197.0,148.4
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,104.79,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,18.13,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,10.48,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,17.55,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,27.32,17.31
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,36.66,26.98
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,44.47,34.51
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,51.97,41.53
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,71.58,59.31
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,91.85,77.42
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,102.37,86.58
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,136.26,102.58
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,169.55,130.64
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,194.58,153.97
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,203.12,162.15
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,208.2,167.3
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,238.48,191.4
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,271.08,217.4
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,282.7,226.8
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,293.7,235.63
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,352.78,282.9
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,420.64,336.92
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,461.88,369.91
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,505.76,404.97
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,520.95,417.15
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,535.0,428.5
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,501.3,401.74
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,457.36,366.82
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,409.23,328.95
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,350.86,282.49
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,366.65,296.07
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,391.55,316.51
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,332.9,269.85
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,282.23,229.11
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,269.84,220.11
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,256.81,210.44
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,252.63,207.81
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,248.22,204.93
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,209.16,172.88
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,170.13,140.41
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,146.24,120.49
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,122.27,100.11
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,83.53,66.55
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,42.05,30.4
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,29.25,19.06
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,16.69,7.58
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,13.09,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,8.86,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,1.91,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,3.75,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,6.57,0.0
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,9.26,2.51
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,12.97,5.95
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,16.68,9.38
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,19.47,11.93
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,22.26,14.44
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,26.45,18.17
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,30.64,20.68
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,39.49,28.18
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,48.35,35.63
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,62.94,47.86
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,77.6,60.07
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,126.25,100.42
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,172.59,138.5
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,210.07,169.06
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,248.68,200.34
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,207.99,167.13
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,162.07,129.39
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,193.72,155.5
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,227.52,183.21
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,224.36,180.47
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,221.88,178.32
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,218.14,175.42
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,214.34,172.52
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,292.83,237.55
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,370.15,300.82
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,421.34,343.43
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,465.42,380.39
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,484.57,397.73
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,492.74,406.65
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,464.1,384.02
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,434.89,360.8
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,371.16,309.16
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,318.59,265.84
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,449.83,379.5
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,552.35,467.17
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,539.19,456.61
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,522.42,442.48
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,420.71,356.0
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,322.74,270.8
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,256.77,211.11
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,196.42,151.03
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,116.09,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,33.24,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,7.15,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,13.92,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,30.38,20.35
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,46.22,35.47
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,63.47,51.47
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,80.31,66.89
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,87.31,73.27
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,97.35,82.17
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,90.01,68.24
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,127.67,83.26
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,164.82,104.54
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,219.26,145.48
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,267.31,188.42
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,317.15,234.27
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,362.39,278.36
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,397.41,312.77
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,417.43,334.11
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,422.79,341.43
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,433.16,351.28
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,436.14,354.26
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,477.27,388.78
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,523.6,427.38
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,432.65,354.78
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,334.9,275.0
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,220.8,180.73
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,98.75,77.39
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,202.9,165.69
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,315.97,259.8
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,442.34,365.52
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,563.48,465.39
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,464.26,383.83
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,353.25,291.58
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,391.83,326.49
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,439.28,368.11
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,529.05,445.71
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,605.67,511.73
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,499.37,423.8
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,391.05,332.79
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,352.38,300.91
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,313.24,267.72
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,269.11,229.08
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,226.36,190.62
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,168.74,138.49
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,115.15,87.93
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,58.25,1.66
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,10.08,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,12.87,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,20.65,4.52
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,36.05,25.48
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,52.12,40.88
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,66.02,53.92
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,81.28,67.94
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,84.93,71.31
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,85.91,72.11
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,98.24,73.08
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,136.03,91.8
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,166.81,114.28
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,196.08,139.64
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,242.72,181.69
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,286.96,221.63
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,332.97,260.3
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,384.84,304.13
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,441.45,351.57
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,510.25,409.16
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,519.91,419.93
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,522.15,423.66
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,329.54,271.39
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,109.91,88.21
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,99.55,79.16
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,84.65,65.89
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,209.76,172.95
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,335.43,277.97
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,512.28,423.34
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,691.31,565.39
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,663.77,543.57
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,636.96,523.03
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,526.45,434.58
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,414.44,342.72
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,555.46,462.76
2018,3,3,15,0,671.0,128.0,4.7,9.6,491.0,674.89,562.51
2018,3,3,15,15,617.5,131.0,4.7,9.6,445.0,633.1,529.35
2018,3,3,15,30,564.0,134.0,4.7,9.6,399.0,589.98,495.51
2018,3,3,15,45,628.5,108.0,4.65,9.35,375.5,599.43,505.89
2018,3,3,16,0,693.0,82.0,4.6,9.1,352.0,602.48,510.57
2018,3,3,16,15,693.0,72.5,4.5,8.95,312.0,575.93,489.37
2018,3,3,16,30,693.0,63.0,4.4,8.8,272.0,543.11,462.35
2018,3,3,16,45,640.0,56.5,4.3,8.7,222.0,486.95,414.08
2018,3,3,17,0,587.0,50.0,4.2,8.6,172.0,428.44,362.06
2018,3,3,17,15,492.0,42.5,4.05,8.5,125.0,347.7,289.28
2018,3,3,17,30,397.0,35.0,3.9,8.4,78.0,272.51,216.0
2018,3,3,17,45,243.0,23.0,3.75,8.3,45.0,160.55,38.85
2018,3,3,18,0,89.0,11.0,3.6,8.2,12.0,48.7,0.0
2018,3,3,18,15,44.5,5.5,3.55,8.15,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
