Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,30,635.0,89.0,4.9,12.6,322.0,59.94,48.25
2018,4,13,7,45,673.0,95.0,4.95,12.9,375.0,61.47,49.42
2018,4,13,8,0,711.0,101.0,5.0,13.2,428.0,101.36,59.37
2018,4,13,8,15,738.0,106.0,4.95,13.4,479.0,148.91,88.31
2018,4,13,8,30,765.0,111.0,4.9,13.6,530.0,199.44,127.53
2018,4,13,8,45,784.5,115.0,4.85,13.85,577.0,255.7,175.77
2018,4,13,9,0,804.0,119.0,4.8,14.1,624.0,308.0,222.41
2018,4,13,9,15,823.0,120.5,4.75,14.3,667.5,359.63,268.87
2018,4,13,9,30,842.0,122.0,4.7,14.5,711.0,412.53,315.85
2018,4,13,9,45,858.0,122.5,4.65,14.7,749.0,464.33,361.08
2018,4,13,10,0,874.0,123.0,4.6,14.9,787.0,516.57,405.54
2018,4,13,10,15,881.0,125.5,4.55,15.05,817.0,569.12,449.06
2018,4,13,10,30,888.0,128.0,4.5,15.2,847.0,617.0,487.91
2018,4,13,10,45,893.0,129.5,4.5,15.35,869.5,661.69,523.58
2018,4,13,11,0,898.0,131.0,4.5,15.5,892.0,704.9,557.31
2018,4,13,11,15,900.5,132.5,4.45,15.65,906.5,744.72,587.56
2018,4,13,11,30,903.0,134.0,4.4,15.8,921.0,782.52,615.15
2018,4,13,11,45,903.5,135.0,4.4,15.9,927.5,816.19,638.86
2018,4,13,12,0,904.0,136.0,4.4,16.0,934.0,847.41,660.73
2018,4,13,12,15,898.5,138.5,4.45,16.05,930.5,872.55,678.71
2018,4,13,12,30,893.0,141.0,4.5,16.1,927.0,894.75,694.67
2018,4,13,12,45,861.5,155.0,4.5,16.2,907.0,908.28,704.07
2018,4,13,13,0,830.0,169.0,4.5,16.3,887.0,913.39,707.68
2018,4,13,13,15,858.5,151.5,4.55,16.3,881.5,936.9,725.14
2018,4,13,13,30,887.0,134.0,4.6,16.3,876.0,950.69,735.73
2018,4,13,13,45,876.5,133.5,4.6,16.35,848.5,949.86,735.7
2018,4,13,14,0,866.0,133.0,4.6,16.4,821.0,953.24,738.9
2018,4,13,14,15,853.5,132.5,4.6,16.35,788.5,944.44,733.91
2018,4,13,14,30,841.0,132.0,4.6,16.3,756.0,932.51,726.91
2018,4,13,14,45,820.5,131.5,4.65,16.25,714.5,910.27,713.05
2018,4,13,15,0,800.0,131.0,4.7,16.2,673.0,885.3,697.28
2018,4,13,15,15,780.5,127.0,4.7,16.2,627.5,854.85,677.01
2018,4,13,15,30,761.0,123.0,4.7,16.2,582.0,826.66,658.34
2018,4,13,15,45,758.5,114.0,4.75,16.0,540.0,800.61,641.92
2018,4,13,16,0,756.0,105.0,4.8,15.8,498.0,771.9,623.32
2018,4,13,16,15,732.5,99.0,4.85,15.6,448.0,727.55,592.54
2018,4,13,16,30,709.0,93.0,4.9,15.4,398.0,682.11,560.32
2018,4,13,16,45,673.5,86.5,4.95,15.15,345.5,626.39,519.26
2018,4,13,17,0,638.0,80.0,5.0,14.9,293.0,571.03,476.69
2018,4,13,17,15,576.5,73.0,5.1,14.55,240.0,498.42,417.89
2018,4,13,17,30,515.0,66.0,5.2,14.2,187.0,428.82,359.19
2018,4,13,17,45,418.5,56.0,5.25,13.8,138.0,338.89,281.29
2018,4,13,18,0,322.0,46.0,5.3,13.4,89.0,256.78,207.45
2018,4,13,18,15,201.0,31.0,5.25,13.15,54.0,165.46,112.76
2018,4,13,18,30,80.0,16.0,5.2,12.9,19.0,50.98,0.0
2018,4,13,18,45,40.0,8.0,5.2,12.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,3.25,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,14,5,45,90.0,15.5,3.3,11.9,21.5,14.77,0.0
2018,4,14,6,0,174.0,29.0,3.3,12.1,41.0,23.03,7.84
2018,4,14,6,15,260.5,42.0,3.35,12.35,77.5,32.6,22.42
2018,4,14,6,30,347.0,55.0,3.4,12.6,114.0,41.77,31.37
2018,4,14,6,45,430.0,65.0,3.5,12.9,164.5,48.99,38.23
2018,4,14,7,0,513.0,75.0,3.6,13.2,215.0,54.49,43.3
2018,4,14,7,15,586.5,80.0,3.55,13.45,272.0,55.51,44.21
2018,4,14,7,30,660.0,85.0,3.5,13.7,329.0,56.6,45.06
2018,4,14,7,45,683.5,92.5,3.5,13.95,378.5,59.35,47.32
2018,4,14,8,0,707.0,100.0,3.5,14.2,428.0,103.63,59.9
2018,4,14,8,15,735.0,104.5,3.4,14.45,479.0,150.76,89.12
2018,4,14,8,30,763.0,109.0,3.3,14.7,530.0,206.53,132.67
2018,4,14,8,45,789.5,110.5,3.2,14.95,579.0,256.42,175.14
2018,4,14,9,0,816.0,112.0,3.1,15.2,628.0,308.84,221.19
2018,4,14,9,15,838.5,112.0,3.0,15.45,672.5,360.99,267.31
2018,4,14,9,30,861.0,112.0,2.9,15.7,717.0,414.71,314.02
2018,4,14,9,45,875.0,112.5,2.85,15.95,754.5,471.14,361.82
2018,4,14,10,0,889.0,113.0,2.8,16.2,792.0,522.58,404.57
2018,4,14,10,15,898.0,114.0,2.8,16.4,822.0,571.7,444.6
2018,4,14,10,30,907.0,115.0,2.8,16.6,852.0,620.03,482.91
2018,4,14,10,45,913.0,116.0,2.75,16.75,875.0,665.52,517.98
2018,4,14,11,0,919.0,117.0,2.7,16.9,898.0,709.54,551.07
2018,4,14,11,15,922.5,117.5,2.8,17.0,913.0,749.74,581.54
2018,4,14,11,30,926.0,118.0,2.9,17.1,928.0,787.91,608.79
2018,4,14,11,45,927.5,118.5,2.95,17.2,935.0,822.37,632.64
2018,4,14,12,0,929.0,119.0,3.0,17.3,942.0,854.36,654.7
2018,4,14,12,15,929.0,118.5,3.2,17.35,940.5,881.56,674.52
2018,4,14,12,30,929.0,118.0,3.4,17.4,939.0,905.93,692.46
2018,4,14,12,45,927.0,117.5,3.6,17.4,929.5,925.61,707.38
2018,4,14,13,0,925.0,117.0,3.8,17.4,920.0,942.17,720.28
2018,4,14,13,15,921.5,116.0,4.0,17.35,902.5,953.69,729.96
2018,4,14,13,30,918.0,115.0,4.2,17.3,885.0,961.92,737.52
2018,4,14,13,45,912.5,113.5,4.45,17.25,860.0,964.49,741.93
2018,4,14,14,0,907.0,112.0,4.7,17.2,835.0,963.73,744.57
2018,4,14,14,15,898.5,110.5,4.85,17.1,803.0,956.89,742.35
2018,4,14,14,30,890.0,109.0,5.0,17.0,771.0,946.84,737.94
2018,4,14,14,45,879.0,106.5,5.15,16.9,732.5,930.26,728.93
2018,4,14,15,0,868.0,104.0,5.3,16.8,694.0,910.7,717.77
2018,4,14,15,15,853.0,101.5,5.3,16.8,650.0,892.2,706.17
2018,4,14,15,30,838.0,99.0,5.3,16.8,606.0,863.69,687.25
2018,4,14,15,45,817.0,96.0,5.55,16.45,557.5,827.08,664.46
2018,4,14,16,0,796.0,93.0,5.8,16.1,509.0,788.56,639.67
2018,4,14,16,15,767.5,89.0,5.85,15.8,457.0,741.19,606.53
2018,4,14,16,30,739.0,85.0,5.9,15.5,405.0,692.87,571.95
2018,4,14,16,45,693.0,81.0,5.95,15.25,350.0,635.4,529.09
2018,4,14,17,0,647.0,77.0,6.0,15.0,295.0,575.02,482.39
2018,4,14,17,15,569.5,71.0,5.9,14.7,238.5,492.55,414.5
2018,4,14,17,30,492.0,65.0,5.8,14.4,182.0,414.36,347.98
2018,4,14,17,45,400.5,55.5,5.75,14.1,135.0,328.79,273.32
2018,4,14,18,0,309.0,46.0,5.7,13.8,88.0,250.06,202.32
2018,4,14,18,15,204.5,31.5,5.55,13.65,54.5,169.21,118.39
2018,4,14,18,30,100.0,17.0,5.4,13.5,21.0,61.07,0.0
2018,4,14,18,45,50.0,8.5,5.25,13.35,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.8,2.0,0.0,0.0
2018,4,15,5,45,57.5,15.5,2.75,11.9,19.5,14.77,0.0
2018,4,15,6,0,109.0,29.0,2.8,12.0,37.0,23.81,10.05
2018,4,15,6,15,217.0,44.5,2.85,12.2,77.0,34.46,24.18
2018,4,15,6,30,325.0,60.0,2.9,12.4,117.0,45.56,34.81
2018,4,15,6,45,403.5,69.5,3.0,12.6,164.5,51.49,40.53
2018,4,15,7,0,482.0,79.0,3.1,12.8,212.0,57.6,46.17
2018,4,15,7,15,454.0,99.0,3.05,13.05,245.5,69.96,57.17
2018,4,15,7,30,426.0,119.0,3.0,13.3,279.0,82.01,67.7
2018,4,15,7,45,373.0,148.5,2.95,13.55,303.5,100.95,84.11
2018,4,15,8,0,320.0,178.0,2.9,13.8,328.0,149.84,110.03
2018,4,15,8,15,318.0,201.0,2.95,14.0,364.0,187.03,136.72
2018,4,15,8,30,316.0,224.0,3.0,14.2,400.0,224.4,166.5
2018,4,15,8,45,276.5,252.0,3.1,14.4,415.5,257.13,195.26
2018,4,15,9,0,237.0,280.0,3.2,14.6,431.0,293.2,226.45
2018,4,15,9,15,443.5,235.5,3.25,14.7,540.5,330.57,252.95
2018,4,15,9,30,650.0,191.0,3.3,14.8,650.0,398.83,306.38
2018,4,15,9,45,765.0,155.5,3.4,14.95,722.5,454.78,352.68
2018,4,15,10,0,880.0,120.0,3.5,15.1,795.0,527.43,411.84
2018,4,15,10,15,887.5,121.0,3.5,15.15,824.0,575.38,451.48
2018,4,15,10,30,895.0,122.0,3.5,15.2,853.0,622.4,489.5
2018,4,15,10,45,900.5,123.5,3.5,15.25,875.5,667.51,525.14
2018,4,15,11,0,906.0,125.0,3.5,15.3,898.0,711.15,558.89
2018,4,15,11,15,909.0,125.5,3.65,15.35,912.0,750.53,589.47
2018,4,15,11,30,912.0,126.0,3.8,15.4,926.0,787.88,617.02
2018,4,15,11,45,913.0,126.0,3.9,15.4,932.0,821.07,640.89
2018,4,15,12,0,914.0,126.0,4.0,15.4,938.0,851.78,662.99
2018,4,15,12,15,912.5,126.0,4.25,15.4,935.5,877.84,682.47
2018,4,15,12,30,911.0,126.0,4.5,15.4,933.0,901.05,700.79
2018,4,15,12,45,907.0,125.5,4.75,15.35,922.0,918.67,715.38
2018,4,15,13,0,903.0,125.0,5.0,15.3,911.0,933.15,727.89
2018,4,15,13,15,648.5,232.5,5.25,15.2,791.5,838.15,660.78
2018,4,15,13,30,394.0,340.0,5.5,15.1,672.0,723.23,571.02
2018,4,15,13,45,234.0,345.0,5.7,15.0,540.5,579.88,460.94
2018,4,15,14,0,74.0,350.0,5.9,14.9,409.0,420.01,333.97
2018,4,15,14,15,43.0,292.0,6.1,14.7,326.0,332.92,265.95
2018,4,15,14,30,12.0,234.0,6.3,14.5,243.0,235.66,187.98
2018,4,15,14,45,6.5,186.0,6.45,14.3,191.0,183.31,146.02
2018,4,15,15,0,1.0,138.0,6.6,14.1,139.0,131.22,103.58
2018,4,15,15,15,0.5,119.5,6.6,14.1,120.0,112.84,88.66
2018,4,15,15,30,0.0,101.0,6.6,14.1,101.0,94.47,73.63
2018,4,15,15,45,8.5,132.0,6.8,13.7,136.5,132.76,106.3
2018,4,15,16,0,17.0,163.0,7.0,13.3,172.0,172.76,140.46
2018,4,15,16,15,44.5,159.5,6.95,13.15,179.5,202.22,166.57
2018,4,15,16,30,72.0,156.0,6.9,13.0,187.0,221.5,184.16
2018,4,15,16,45,99.0,135.5,6.8,12.8,172.5,229.6,192.33
2018,4,15,17,0,126.0,115.0,6.7,12.6,158.0,223.36,188.22
2018,4,15,17,15,75.0,84.5,6.55,12.45,109.0,148.97,123.96
2018,4,15,17,30,24.0,54.0,6.4,12.3,60.0,69.54,54.67
2018,4,15,17,45,12.0,38.0,6.25,12.1,41.0,44.32,32.43
2018,4,15,18,0,0.0,22.0,6.1,11.9,22.0,20.4,11.45
2018,4,15,18,15,3.0,14.5,6.0,11.8,14.5,14.93,5.63
2018,4,15,18,30,6.0,7.0,5.9,11.7,7.0,9.38,0.0
2018,4,15,18,45,3.0,3.5,5.8,11.6,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,6.5,4.35,11.1,6.5,6.2,0.0
2018,4,16,6,0,0.0,13.0,4.4,11.2,13.0,12.05,2.95
2018,4,16,6,15,0.0,21.0,4.5,11.2,21.0,19.47,11.34
2018,4,16,6,30,0.0,29.0,4.6,11.2,29.0,26.91,18.41
2018,4,16,6,45,0.0,37.5,4.75,11.25,37.5,34.82,25.79
2018,4,16,7,0,0.0,46.0,4.9,11.3,46.0,42.73,33.05
2018,4,16,7,15,4.0,48.5,4.95,11.3,50.0,45.07,35.17
2018,4,16,7,30,8.0,51.0,5.0,11.3,54.0,47.42,37.22
2018,4,16,7,45,99.5,116.0,5.0,11.3,162.5,94.15,78.86
2018,4,16,8,0,191.0,181.0,5.0,11.3,271.0,153.27,118.16
2018,4,16,8,15,236.5,193.5,5.05,11.3,317.5,173.79,130.96
2018,4,16,8,30,282.0,206.0,5.1,11.3,364.0,207.25,156.39
2018,4,16,8,45,145.0,161.0,5.1,11.35,242.5,168.36,130.52
2018,4,16,9,0,8.0,116.0,5.1,11.4,121.0,109.57,86.54
2018,4,16,9,15,62.0,198.5,5.1,11.4,242.0,195.17,156.09
2018,4,16,9,30,116.0,281.0,5.1,11.4,363.0,281.71,225.72
2018,4,16,9,45,249.5,302.0,5.1,11.45,490.5,359.56,287.57
2018,4,16,10,0,383.0,323.0,5.1,11.5,618.0,457.52,365.66
2018,4,16,10,15,472.0,299.5,5.1,11.5,677.0,504.17,404.01
2018,4,16,10,30,561.0,276.0,5.1,11.5,736.0,562.04,451.26
2018,4,16,10,45,707.5,217.5,5.1,11.5,813.0,630.21,507.26
2018,4,16,11,0,854.0,159.0,5.1,11.5,890.0,709.57,571.42
2018,4,16,11,15,772.0,197.5,5.1,11.5,867.0,722.43,580.7
2018,4,16,11,30,690.0,236.0,5.1,11.5,844.0,729.27,585.1
2018,4,16,11,45,486.0,325.0,5.1,11.45,754.5,681.91,545.37
2018,4,16,12,0,282.0,414.0,5.1,11.4,665.0,619.39,493.16
2018,4,16,12,15,281.0,404.5,5.15,11.4,654.5,623.61,497.24
2018,4,16,12,30,280.0,395.0,5.2,11.4,644.0,626.54,500.09
2018,4,16,12,45,169.5,288.5,5.3,11.4,439.0,437.18,353.05
2018,4,16,13,0,59.0,182.0,5.4,11.4,234.0,233.28,188.52
2018,4,16,13,15,327.0,215.0,5.5,11.4,492.0,527.56,431.84
2018,4,16,13,30,595.0,248.0,5.6,11.4,750.0,818.16,658.67
2018,4,16,13,45,747.0,183.0,5.7,11.35,794.5,900.51,721.83
2018,4,16,14,0,899.0,118.0,5.8,11.3,839.0,967.17,772.21
2018,4,16,14,15,892.0,115.0,5.95,11.25,807.0,960.06,768.83
2018,4,16,14,30,885.0,112.0,6.1,11.2,775.0,949.7,763.55
2018,4,16,14,45,884.0,105.0,6.2,11.15,739.0,937.24,756.51
2018,4,16,15,0,883.0,98.0,6.3,11.1,703.0,921.44,747.06
2018,4,16,15,15,840.0,104.0,6.3,11.1,650.0,887.32,723.18
2018,4,16,15,30,797.0,110.0,6.3,11.1,597.0,844.18,692.36
2018,4,16,15,45,692.5,128.0,6.45,11.0,526.5,765.61,634.54
2018,4,16,16,0,588.0,146.0,6.6,10.9,456.0,684.3,573.12
2018,4,16,16,15,527.0,140.0,6.65,10.85,397.0,608.33,513.48
2018,4,16,16,30,466.0,134.0,6.7,10.8,338.0,540.35,458.83
2018,4,16,16,45,526.0,107.5,6.7,10.75,310.0,545.35,465.3
2018,4,16,17,0,586.0,81.0,6.7,10.7,282.0,539.26,461.85
2018,4,16,17,15,547.5,72.0,6.6,10.6,234.5,481.29,412.68
2018,4,16,17,30,509.0,63.0,6.5,10.5,187.0,424.82,363.15
2018,4,16,17,45,420.5,53.5,6.4,10.4,139.0,340.14,287.75
2018,4,16,18,0,332.0,44.0,6.3,10.3,91.0,262.03,216.12
2018,4,16,18,15,217.0,31.0,6.2,10.2,56.5,174.6,129.07
2018,4,16,18,30,102.0,18.0,6.1,10.1,22.0,63.33,0.0
2018,4,16,18,45,51.0,9.0,6.05,10.05,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.9,9.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.7,9.15,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.6,9.4,4.0,0.0,0.0
2018,4,17,5,45,131.5,18.0,3.5,9.65,28.0,17.16,0.0
2018,4,17,6,0,242.0,32.0,3.4,9.9,52.0,25.28,13.47
2018,4,17,6,15,355.5,43.0,3.3,10.1,96.0,34.35,24.53
2018,4,17,6,30,469.0,54.0,3.2,10.3,140.0,41.55,31.64
2018,4,17,6,45,540.5,62.0,3.15,10.5,192.0,45.67,35.7
2018,4,17,7,0,612.0,70.0,3.1,10.7,244.0,49.63,39.39
2018,4,17,7,15,660.0,76.0,2.95,10.9,298.5,51.73,41.26
2018,4,17,7,30,708.0,82.0,2.8,11.1,353.0,53.72,42.93
2018,4,17,7,45,742.0,86.5,2.7,11.3,407.0,63.27,42.19
2018,4,17,8,0,776.0,91.0,2.6,11.5,461.0,116.68,65.99
2018,4,17,8,15,800.5,95.0,2.45,11.75,512.5,166.51,99.4
2018,4,17,8,30,825.0,99.0,2.3,12.0,564.0,219.02,141.8
2018,4,17,8,45,843.5,102.0,2.2,12.2,611.5,271.79,187.93
2018,4,17,9,0,862.0,105.0,2.1,12.4,659.0,326.16,236.36
2018,4,17,9,15,876.5,107.0,2.0,12.65,702.0,379.72,283.92
2018,4,17,9,30,891.0,109.0,1.9,12.9,745.0,439.13,334.86
2018,4,17,9,45,902.0,110.5,1.75,13.1,782.0,491.36,378.78
2018,4,17,10,0,913.0,112.0,1.6,13.3,819.0,543.38,420.96
2018,4,17,10,15,919.5,114.5,1.6,13.45,849.0,593.41,461.0
2018,4,17,10,30,926.0,117.0,1.6,13.6,879.0,642.39,499.07
2018,4,17,10,45,930.0,118.5,1.6,13.8,901.0,687.73,533.34
2018,4,17,11,0,934.0,120.0,1.6,14.0,923.0,731.4,565.52
2018,4,17,11,15,937.0,121.5,1.7,14.1,938.0,772.54,596.26
2018,4,17,11,30,940.0,123.0,1.8,14.2,953.0,811.61,623.51
2018,4,17,11,45,941.5,123.0,1.9,14.3,959.5,845.92,647.38
2018,4,17,12,0,943.0,123.0,2.0,14.4,966.0,877.72,669.51
2018,4,17,12,15,942.0,123.5,2.2,14.45,964.5,905.26,689.88
2018,4,17,12,30,941.0,124.0,2.4,14.5,963.0,929.91,708.35
2018,4,17,12,45,938.5,123.0,2.55,14.6,952.5,948.79,722.36
2018,4,17,13,0,936.0,122.0,2.7,14.7,942.0,964.49,734.35
2018,4,17,13,15,928.0,123.0,2.9,14.65,922.5,973.97,743.07
2018,4,17,13,30,920.0,124.0,3.1,14.6,903.0,980.09,749.65
2018,4,17,13,45,910.5,124.5,3.3,14.6,876.5,980.97,752.59
2018,4,17,14,0,901.0,125.0,3.5,14.6,850.0,978.56,753.36
2018,4,17,14,15,890.5,124.0,3.75,14.55,817.0,970.38,750.68
2018,4,17,14,30,880.0,123.0,4.0,14.5,784.0,966.82,751.27
2018,4,17,14,45,866.0,121.0,4.3,14.4,744.5,948.21,741.72
2018,4,17,15,0,852.0,119.0,4.6,14.3,705.0,926.65,730.85
2018,4,17,15,15,835.5,116.5,4.6,14.3,660.5,899.5,713.12
2018,4,17,15,30,819.0,114.0,4.6,14.3,616.0,869.83,693.54
2018,4,17,15,45,797.5,110.0,5.0,14.05,567.0,831.83,670.79
2018,4,17,16,0,776.0,106.0,5.4,13.8,518.0,791.96,645.7
2018,4,17,16,15,721.5,101.0,5.45,13.6,454.0,727.23,598.89
2018,4,17,16,30,667.0,96.0,5.5,13.4,390.0,658.9,548.2
2018,4,17,16,45,610.0,90.0,5.6,13.2,332.5,588.74,494.79
2018,4,17,17,0,553.0,84.0,5.7,13.0,275.0,520.55,440.37
2018,4,17,17,15,496.0,76.0,5.7,12.7,225.5,452.43,384.0
2018,4,17,17,30,439.0,68.0,5.7,12.4,176.0,387.26,328.16
2018,4,17,17,45,375.0,57.0,5.7,12.15,133.5,314.7,264.3
2018,4,17,18,0,311.0,46.0,5.7,11.9,91.0,252.03,206.72
2018,4,17,18,15,208.0,32.5,5.65,11.7,57.5,172.45,128.49
2018,4,17,18,30,105.0,19.0,5.6,11.5,24.0,85.73,0.0
2018,4,17,18,45,52.5,9.5,5.55,11.35,12.0,30.6,0.0
2018,4,17,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,2.55,10.5,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,2.5,10.6,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.0,2.5,10.7,6.0,5.72,0.0
2018,4,18,6,0,0.0,10.0,2.5,10.8,10.0,9.26,1.6
2018,4,18,6,15,0.0,15.0,2.45,10.95,15.0,13.89,6.59
2018,4,18,6,30,0.0,20.0,2.4,11.1,20.0,18.54,11.01
2018,4,18,6,45,0.0,23.0,2.4,11.2,23.0,21.32,13.67
2018,4,18,7,0,0.0,26.0,2.4,11.3,26.0,24.11,16.26
2018,4,18,7,15,0.0,41.5,2.3,11.35,41.5,38.54,29.31
2018,4,18,7,30,0.0,57.0,2.2,11.4,57.0,52.99,42.23
2018,4,18,7,45,0.0,62.0,2.1,11.5,62.0,57.66,43.99
2018,4,18,8,0,0.0,67.0,2.0,11.6,67.0,62.34,47.79
2018,4,18,8,15,0.0,70.0,2.0,11.7,70.0,65.16,49.98
2018,4,18,8,30,0.0,73.0,2.0,11.8,73.0,67.98,52.17
2018,4,18,8,45,22.0,148.0,2.05,11.9,162.0,135.92,107.78
2018,4,18,9,0,44.0,223.0,2.1,12.0,251.0,205.05,163.27
2018,4,18,9,15,59.5,270.0,2.2,12.15,311.0,251.97,200.3
2018,4,18,9,30,75.0,317.0,2.3,12.3,371.0,300.99,238.68
2018,4,18,9,45,127.5,344.0,2.4,12.45,441.0,347.0,274.28
2018,4,18,10,0,180.0,371.0,2.5,12.6,511.0,404.9,319.16
2018,4,18,10,15,180.0,386.0,2.65,12.75,530.5,430.31,338.85
2018,4,18,10,30,180.0,401.0,2.8,12.9,550.0,455.69,358.45
2018,4,18,10,45,155.5,409.0,2.95,13.0,540.0,459.87,361.54
2018,4,18,11,0,131.0,417.0,3.1,13.1,530.0,461.8,362.8
2018,4,18,11,15,99.5,403.5,3.25,13.15,490.0,438.71,344.93
2018,4,18,11,30,68.0,390.0,3.4,13.2,450.0,410.34,322.84
2018,4,18,11,45,68.5,399.5,3.55,13.25,460.5,425.06,334.34
2018,4,18,12,0,69.0,409.0,3.7,13.3,471.0,439.87,345.73
2018,4,18,12,15,62.0,402.0,3.8,13.35,457.5,432.86,340.3
2018,4,18,12,30,55.0,395.0,3.9,13.4,444.0,425.06,334.36
2018,4,18,12,45,37.5,331.0,3.95,13.45,364.5,351.61,277.64
2018,4,18,13,0,20.0,267.0,4.0,13.5,285.0,275.99,218.39
2018,4,18,13,15,28.0,275.0,4.0,13.5,299.5,293.16,232.6
2018,4,18,13,30,36.0,283.0,4.0,13.5,314.0,310.66,246.85
2018,4,18,13,45,114.0,315.0,4.05,13.5,408.0,428.54,341.79
2018,4,18,14,0,192.0,347.0,4.1,13.5,502.0,538.79,428.53
2018,4,18,14,15,402.5,284.5,4.05,13.45,593.0,696.35,553.57
2018,4,18,14,30,613.0,222.0,4.0,13.4,684.0,832.28,659.02
2018,4,18,14,45,730.5,168.5,4.0,13.35,692.0,882.45,696.63
2018,4,18,15,0,848.0,115.0,4.0,13.3,700.0,920.3,725.15
2018,4,18,15,15,859.5,104.5,4.0,13.3,665.0,909.05,718.52
2018,4,18,15,30,871.0,94.0,4.0,13.3,630.0,886.72,704.35
2018,4,18,15,45,852.5,90.5,3.9,13.1,580.5,858.06,685.62
2018,4,18,16,0,834.0,87.0,3.8,12.9,531.0,819.93,659.83
2018,4,18,16,15,808.5,83.0,3.75,12.75,478.5,773.68,627.81
2018,4,18,16,30,783.0,79.0,3.7,12.6,426.0,726.27,594.36
2018,4,18,16,45,742.5,74.5,3.6,12.4,370.0,666.16,550.23
2018,4,18,17,0,702.0,70.0,3.5,12.2,314.0,610.51,508.42
2018,4,18,17,15,587.0,68.0,3.35,11.9,248.5,505.19,424.17
2018,4,18,17,30,472.0,66.0,3.2,11.6,183.0,406.85,342.18
2018,4,18,17,45,375.5,56.0,3.1,11.3,135.0,317.96,265.8
2018,4,18,18,0,279.0,46.0,3.0,11.0,87.0,234.73,192.12
2018,4,18,18,15,187.0,32.0,2.95,10.8,55.0,160.87,121.03
2018,4,18,18,30,95.0,18.0,2.9,10.6,23.0,80.24,0.0
2018,4,18,18,45,47.5,9.0,2.9,10.4,11.5,28.15,0.0
2018,4,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.9,9.55,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,3.0,9.8,6.0,5.72,0.0
2018,4,19,5,45,176.5,18.5,3.1,10.05,33.0,17.63,0.0
2018,4,19,6,0,313.0,31.0,3.2,10.3,60.0,25.27,14.7
2018,4,19,6,15,415.0,40.5,3.4,10.55,105.0,31.52,22.16
2018,4,19,6,30,517.0,50.0,3.6,10.8,150.0,37.5,28.04
2018,4,19,6,45,450.0,71.0,3.75,11.0,177.0,52.91,42.17
2018,4,19,7,0,383.0,92.0,3.9,11.2,204.0,65.98,54.02
2018,4,19,7,15,542.5,86.5,4.0,11.45,279.5,59.28,47.92
2018,4,19,7,30,702.0,81.0,4.1,11.7,355.0,52.5,41.69
2018,4,19,7,45,688.0,96.5,4.25,11.9,396.5,75.9,49.06
2018,4,19,8,0,674.0,112.0,4.4,12.1,438.0,125.77,75.63
2018,4,19,8,15,697.0,117.5,4.45,12.35,486.0,171.59,107.9
2018,4,19,8,30,720.0,123.0,4.5,12.6,534.0,219.96,147.72
2018,4,19,8,45,683.0,147.5,4.55,12.8,563.0,271.43,194.85
2018,4,19,9,0,646.0,172.0,4.6,13.0,592.0,319.2,238.99
2018,4,19,9,15,754.5,144.0,4.65,13.2,665.0,370.3,282.24
2018,4,19,9,30,863.0,116.0,4.7,13.4,738.0,435.46,337.35
2018,4,19,9,45,859.0,124.5,4.7,13.6,769.0,486.05,381.57
2018,4,19,10,0,855.0,133.0,4.7,13.8,800.0,535.22,423.42
2018,4,19,10,15,823.0,154.0,4.75,13.95,815.5,578.48,459.5
2018,4,19,10,30,791.0,175.0,4.8,14.1,831.0,617.71,491.33
2018,4,19,10,45,663.0,241.0,4.9,14.2,800.5,629.85,500.5
2018,4,19,11,0,535.0,307.0,5.0,14.3,770.0,634.29,502.75
2018,4,19,11,15,468.5,339.5,5.1,14.4,749.5,641.67,507.82
2018,4,19,11,30,402.0,372.0,5.2,14.5,729.0,643.72,508.43
2018,4,19,11,45,338.0,400.0,5.35,14.6,701.5,638.22,503.31
2018,4,19,12,0,274.0,428.0,5.5,14.7,674.0,628.68,494.88
2018,4,19,12,15,282.5,425.5,5.7,14.75,679.0,647.36,509.96
2018,4,19,12,30,291.0,423.0,5.9,14.8,684.0,665.5,524.54
2018,4,19,12,45,324.5,406.5,6.1,14.85,694.5,691.28,545.79
2018,4,19,13,0,358.0,390.0,6.3,14.9,705.0,716.63,566.76
2018,4,19,13,15,378.5,373.5,6.4,14.9,701.0,729.34,577.86
2018,4,19,13,30,399.0,357.0,6.5,14.9,697.0,749.13,594.21
2018,4,19,13,45,497.0,305.5,6.65,14.9,716.5,796.57,634.24
2018,4,19,14,0,595.0,254.0,6.8,14.9,736.0,844.05,674.15
2018,4,19,14,15,747.0,183.5,6.85,14.85,764.5,916.88,731.57
2018,4,19,14,30,899.0,113.0,6.9,14.8,793.0,969.76,771.98
2018,4,19,14,45,886.5,111.0,6.95,14.7,753.5,952.01,760.64
2018,4,19,15,0,874.0,109.0,7.0,14.6,714.0,939.01,753.23
2018,4,19,15,15,858.5,106.0,7.0,14.6,669.0,911.68,734.65
2018,4,19,15,30,843.0,103.0,7.0,14.6,624.0,881.76,714.15
2018,4,19,15,45,751.5,117.0,6.9,14.4,554.0,807.81,660.03
2018,4,19,16,0,660.0,131.0,6.8,14.2,484.0,731.59,603.37
2018,4,19,16,15,541.5,139.5,6.65,14.05,410.0,622.57,518.66
2018,4,19,16,30,423.0,148.0,6.5,13.9,336.0,526.03,440.41
2018,4,19,16,45,486.0,121.5,6.35,13.7,311.5,529.9,446.25
2018,4,19,17,0,549.0,95.0,6.2,13.5,287.0,532.73,450.16
2018,4,19,17,15,515.5,84.5,6.05,13.2,241.0,477.41,404.32
2018,4,19,17,30,482.0,74.0,5.9,12.9,195.0,423.16,357.87
2018,4,19,17,45,410.5,63.0,5.75,12.6,149.0,345.29,289.74
2018,4,19,18,0,339.0,52.0,5.6,12.3,103.0,276.81,227.44
2018,4,19,18,15,226.5,37.5,5.4,12.1,66.0,189.56,144.51
2018,4,19,18,30,114.0,23.0,5.2,11.9,29.0,97.49,0.0
2018,4,19,18,45,57.0,11.5,5.05,11.7,14.5,34.55,0.0
2018,4,19,19,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.3,10.95,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.3,11.2,2.0,1.91,0.0
2018,4,20,5,45,0.0,10.5,3.25,11.5,10.5,9.73,0.0
2018,4,20,6,0,0.0,19.0,3.2,11.8,19.0,17.63,8.77
2018,4,20,6,15,8.5,33.5,3.25,12.05,35.0,31.13,21.74
2018,4,20,6,30,17.0,48.0,3.3,12.3,51.0,43.4,33.15
2018,4,20,6,45,8.5,65.5,3.3,12.55,67.0,59.63,47.93
2018,4,20,7,0,0.0,83.0,3.3,12.8,83.0,74.82,61.56
2018,4,20,7,15,0.0,101.0,3.25,13.05,101.0,90.28,75.18
2018,4,20,7,30,0.0,119.0,3.2,13.3,119.0,105.58,88.41
2018,4,20,7,45,6.5,143.5,3.15,13.55,146.5,126.27,101.15
2018,4,20,8,0,13.0,168.0,3.1,13.8,174.0,148.33,118.58
2018,4,20,8,15,29.5,200.5,3.1,14.1,216.5,171.01,135.82
2018,4,20,8,30,46.0,233.0,3.1,14.4,259.0,202.69,160.3
2018,4,20,8,45,59.0,259.0,3.1,14.65,295.5,231.09,182.28
2018,4,20,9,0,72.0,285.0,3.1,14.9,332.0,261.22,205.65
2018,4,20,9,15,84.5,308.5,3.1,15.1,367.0,291.02,228.76
2018,4,20,9,30,97.0,332.0,3.1,15.3,402.0,322.37,253.0
2018,4,20,9,45,127.5,354.0,3.15,15.45,451.0,356.13,279.03
2018,4,20,10,0,158.0,376.0,3.2,15.6,500.0,399.61,312.52
2018,4,20,10,15,180.5,390.5,3.2,15.8,537.0,435.84,340.16
2018,4,20,10,30,203.0,405.0,3.2,16.0,574.0,474.12,369.15
2018,4,20,10,45,194.5,417.0,3.25,16.15,582.0,492.6,382.85
2018,4,20,11,0,186.0,429.0,3.3,16.3,590.0,510.23,395.81
2018,4,20,11,15,156.5,435.0,3.35,16.4,572.0,506.91,392.74
2018,4,20,11,30,127.0,441.0,3.4,16.5,554.0,501.15,387.8
2018,4,20,11,45,132.5,443.5,3.4,16.6,562.5,517.34,399.93
2018,4,20,12,0,138.0,446.0,3.4,16.7,571.0,533.56,411.95
2018,4,20,12,15,140.0,445.5,3.5,16.7,572.0,543.98,420.01
2018,4,20,12,30,142.0,445.0,3.6,16.7,573.0,554.01,427.86
2018,4,20,12,45,130.0,439.0,3.75,16.75,555.0,545.89,421.99
2018,4,20,13,0,118.0,433.0,3.9,16.8,537.0,536.63,415.36
2018,4,20,13,15,112.5,422.5,4.1,16.75,520.0,527.77,409.52
2018,4,20,13,30,107.0,412.0,4.3,16.7,503.0,508.14,395.81
2018,4,20,13,45,176.0,374.0,4.45,16.6,519.0,548.34,429.75
2018,4,20,14,0,245.0,336.0,4.6,16.5,535.0,589.14,463.9
2018,4,20,14,15,359.5,288.0,4.85,16.4,567.5,661.6,523.41
2018,4,20,14,30,474.0,240.0,5.1,16.3,600.0,720.0,572.36
2018,4,20,14,45,604.5,190.0,5.3,16.15,625.0,792.25,631.55
2018,4,20,15,0,735.0,140.0,5.5,16.0,650.0,852.69,678.72
2018,4,20,15,15,764.5,125.0,5.5,16.0,626.5,850.14,678.15
2018,4,20,15,30,794.0,110.0,5.5,16.0,603.0,848.12,678.46
2018,4,20,15,45,601.5,144.5,5.85,15.6,501.0,711.48,579.5
2018,4,20,16,0,409.0,179.0,6.2,15.2,399.0,570.62,469.87
2018,4,20,16,15,535.0,140.0,6.25,14.9,398.0,618.86,513.53
2018,4,20,16,30,661.0,101.0,6.3,14.6,397.0,664.15,552.37
2018,4,20,16,45,625.5,93.5,6.3,14.3,345.5,608.21,509.8
2018,4,20,17,0,590.0,86.0,6.3,14.0,294.0,552.74,466.25
2018,4,20,17,15,567.0,75.0,6.25,13.65,248.0,502.44,425.24
2018,4,20,17,30,544.0,64.0,6.2,13.3,202.0,452.41,382.67
2018,4,20,17,45,471.5,55.5,6.1,12.95,155.0,376.31,316.03
2018,4,20,18,0,399.0,47.0,6.0,12.6,108.0,305.18,251.4
2018,4,20,18,15,265.5,34.0,5.85,12.4,68.0,204.34,157.49
2018,4,20,18,30,132.0,21.0,5.7,12.2,28.0,103.52,0.0
2018,4,20,18,45,66.0,10.5,5.6,11.95,14.0,37.43,0.0
2018,4,20,19,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.0,4.05,10.7,4.0,0.0,0.0
2018,4,21,5,30,45.0,8.0,4.0,11.0,8.0,7.63,0.0
2018,4,21,5,45,158.0,22.0,4.0,11.3,35.5,17.56,0.0
2018,4,21,6,0,271.0,36.0,4.0,11.6,63.0,28.21,17.76
2018,4,21,6,15,349.5,47.0,3.95,11.85,103.5,37.05,27.01
2018,4,21,6,30,428.0,58.0,3.9,12.1,144.0,44.05,33.77
2018,4,21,6,45,518.5,65.5,3.8,12.35,200.0,47.64,37.25
2018,4,21,7,0,609.0,73.0,3.7,12.6,256.0,51.13,40.44
2018,4,21,7,15,658.0,77.5,3.55,12.85,310.0,51.98,41.13
2018,4,21,7,30,707.0,82.0,3.4,13.1,364.0,52.83,41.74
2018,4,21,7,45,739.5,86.0,3.25,13.35,416.5,81.29,48.9
2018,4,21,8,0,772.0,90.0,3.1,13.6,469.0,128.51,72.29
2018,4,21,8,15,795.5,93.0,2.9,13.9,519.0,177.37,107.33
2018,4,21,8,30,819.0,96.0,2.7,14.2,569.0,228.75,149.85
2018,4,21,8,45,837.0,98.5,2.5,14.45,616.0,280.69,195.48
2018,4,21,9,0,855.0,101.0,2.3,14.7,663.0,334.14,242.82
2018,4,21,9,15,870.0,102.5,2.15,15.05,705.0,392.68,293.48
2018,4,21,9,30,885.0,104.0,2.0,15.4,747.0,445.78,338.67
2018,4,21,9,45,897.0,104.0,1.85,15.75,783.0,496.68,380.81
2018,4,21,10,0,909.0,104.0,1.7,16.1,819.0,547.44,421.27
2018,4,21,10,15,916.0,105.5,1.65,16.45,848.0,596.38,459.34
2018,4,21,10,30,923.0,107.0,1.6,16.8,877.0,644.3,495.38
2018,4,21,10,45,927.0,108.0,1.6,17.15,898.5,688.66,528.12
2018,4,21,11,0,931.0,109.0,1.6,17.5,920.0,731.37,558.79
2018,4,21,11,15,933.5,110.0,1.65,17.7,934.0,771.16,586.54
2018,4,21,11,30,936.0,111.0,1.7,17.9,948.0,808.85,611.76
2018,4,21,11,45,937.0,111.0,1.8,18.1,954.0,842.17,634.38
2018,4,21,12,0,938.0,111.0,1.9,18.3,960.0,872.96,655.27
2018,4,21,12,15,937.5,111.0,2.1,18.35,958.0,899.83,674.92
2018,4,21,12,30,937.0,111.0,2.3,18.4,956.0,923.83,692.71
2018,4,21,12,45,934.5,111.5,2.55,18.4,946.5,943.6,708.32
2018,4,21,13,0,932.0,112.0,2.8,18.4,937.0,960.25,721.89
2018,4,21,13,15,927.0,111.5,3.05,18.35,918.5,970.42,731.3
2018,4,21,13,30,922.0,111.0,3.3,18.3,900.0,977.29,738.58
2018,4,21,13,45,914.5,110.5,3.6,18.2,874.5,978.51,742.58
2018,4,21,14,0,907.0,110.0,3.9,18.1,849.0,976.42,744.33
2018,4,21,14,15,883.0,115.0,4.1,18.0,811.5,961.52,736.64
2018,4,21,14,30,859.0,120.0,4.3,17.9,774.0,943.68,726.95
2018,4,21,14,45,860.5,112.5,4.55,17.75,740.0,933.14,723.4
2018,4,21,15,0,862.0,105.0,4.8,17.6,706.0,919.29,717.51
2018,4,21,15,15,843.5,103.5,4.8,17.6,661.0,898.61,704.49
2018,4,21,15,30,825.0,102.0,4.8,17.6,616.0,867.91,684.28
2018,4,21,15,45,801.0,100.0,5.05,17.25,567.0,829.68,660.85
2018,4,21,16,0,777.0,98.0,5.3,16.9,518.0,789.75,635.52
2018,4,21,16,15,753.5,94.0,5.35,16.65,468.5,746.47,605.83
2018,4,21,16,30,730.0,90.0,5.4,16.4,419.0,706.19,577.85
2018,4,21,16,45,691.5,85.5,5.4,16.1,366.0,649.38,536.19
2018,4,21,17,0,653.0,81.0,5.4,15.8,313.0,593.13,493.83
2018,4,21,17,15,601.0,74.0,5.45,15.4,260.5,525.49,439.91
2018,4,21,17,30,549.0,67.0,5.5,15.0,208.0,460.23,385.66
2018,4,21,17,45,470.0,58.0,5.5,14.6,159.0,379.18,316.02
2018,4,21,18,0,391.0,49.0,5.5,14.2,110.0,303.6,248.64
2018,4,21,18,15,267.0,36.0,5.45,13.95,70.5,207.72,160.29
2018,4,21,18,30,143.0,23.0,5.4,13.7,31.0,112.59,9.23
2018,4,21,18,45,71.5,11.5,5.35,13.45,15.5,40.79,0.0
2018,4,21,19,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.9,11.1,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.9,11.4,5.0,4.77,0.0
2018,4,22,5,45,23.0,20.0,3.9,11.7,22.0,17.39,0.0
2018,4,22,6,0,42.0,35.0,3.9,12.0,39.0,29.9,19.42
2018,4,22,6,15,116.5,53.0,3.95,12.25,74.5,42.47,31.79
2018,4,22,6,30,191.0,71.0,4.0,12.5,110.0,55.93,44.32
2018,4,22,6,45,148.5,94.5,4.05,12.75,130.0,76.22,62.7
2018,4,22,7,0,106.0,118.0,4.1,13.0,150.0,93.05,77.71
2018,4,22,7,15,123.0,139.0,4.0,13.25,183.0,107.88,90.66
2018,4,22,7,30,140.0,160.0,3.9,13.5,216.0,122.23,102.94
2018,4,22,7,45,208.5,179.5,3.8,13.8,276.0,144.63,111.84
2018,4,22,8,0,277.0,199.0,3.7,14.1,336.0,171.62,127.02
2018,4,22,8,15,384.5,195.0,3.55,14.35,406.5,195.72,140.2
2018,4,22,8,30,492.0,191.0,3.4,14.6,477.0,237.86,170.56
2018,4,22,8,45,570.0,181.0,3.2,14.85,538.0,279.3,203.62
2018,4,22,9,0,648.0,171.0,3.0,15.1,599.0,326.41,242.54
2018,4,22,9,15,737.5,154.0,2.9,15.35,670.0,380.79,287.65
2018,4,22,9,30,827.0,137.0,2.8,15.6,741.0,447.78,342.5
2018,4,22,9,45,862.0,133.0,2.7,15.9,789.0,503.65,388.5
2018,4,22,10,0,897.0,129.0,2.6,16.2,837.0,565.17,437.47
2018,4,22,10,15,865.0,147.5,2.65,16.4,850.5,604.22,468.99
2018,4,22,10,30,833.0,166.0,2.7,16.6,864.0,642.58,498.89
2018,4,22,10,45,677.5,244.0,2.75,16.85,821.0,648.08,501.9
2018,4,22,11,0,522.0,322.0,2.8,17.1,778.0,643.63,496.59
2018,4,22,11,15,512.5,335.5,2.9,17.25,789.0,674.2,519.22
2018,4,22,11,30,503.0,349.0,3.0,17.4,800.0,703.25,540.2
2018,4,22,11,45,532.0,339.0,3.1,17.5,819.0,739.8,567.48
2018,4,22,12,0,561.0,329.0,3.2,17.6,838.0,776.41,594.57
2018,4,22,12,15,610.0,304.5,3.35,17.7,857.0,815.23,624.02
2018,4,22,12,30,659.0,280.0,3.5,17.8,876.0,855.5,654.33
2018,4,22,12,45,745.0,230.5,3.6,17.85,897.5,903.52,690.51
2018,4,22,13,0,831.0,181.0,3.7,17.9,919.0,945.85,720.25
2018,4,22,13,15,879.5,154.0,3.85,17.9,921.5,978.59,743.86
2018,4,22,13,30,928.0,127.0,4.0,17.9,924.0,1001.33,760.78
2018,4,22,13,45,923.0,124.5,4.1,17.95,898.0,1003.06,763.08
2018,4,22,14,0,918.0,122.0,4.2,18.0,872.0,1001.41,763.37
2018,4,22,14,15,904.0,122.5,4.25,17.95,837.0,991.15,757.88
2018,4,22,14,30,890.0,123.0,4.3,17.9,802.0,977.75,750.38
2018,4,22,14,45,879.5,120.5,4.4,17.85,763.5,969.35,746.91
2018,4,22,15,0,869.0,118.0,4.5,17.8,725.0,949.99,736.0
2018,4,22,15,15,850.5,115.5,4.5,17.8,679.0,920.47,717.01
2018,4,22,15,30,832.0,113.0,4.5,17.8,633.0,888.48,696.24
2018,4,22,15,45,804.0,108.5,4.45,17.6,579.0,843.68,666.23
2018,4,22,16,0,776.0,104.0,4.4,17.4,525.0,797.32,634.78
2018,4,22,16,15,756.5,99.0,4.4,17.2,476.5,760.34,610.14
2018,4,22,16,30,737.0,94.0,4.4,17.0,428.0,718.05,580.99
2018,4,22,16,45,703.0,89.0,4.4,16.75,376.0,663.71,542.05
2018,4,22,17,0,669.0,84.0,4.4,16.5,324.0,609.57,502.15
2018,4,22,17,15,608.5,77.5,4.45,16.0,268.5,535.97,444.75
2018,4,22,17,30,548.0,71.0,4.5,15.5,213.0,465.27,387.16
2018,4,22,17,45,466.5,62.5,4.55,15.0,164.0,382.91,317.53
2018,4,22,18,0,385.0,54.0,4.6,14.5,115.0,305.74,249.69
2018,4,22,18,15,261.5,40.0,4.55,14.2,74.5,211.17,163.51
2018,4,22,18,30,138.0,26.0,4.5,13.9,34.0,115.73,24.35
2018,4,22,18,45,69.0,13.0,4.5,13.6,17.0,41.3,0.0
2018,4,22,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
