Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,8.33,1.55
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,12.04,5.04
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,19.0,11.41
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,25.97,17.76
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,49.72,39.08
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,72.87,59.6
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,94.22,78.22
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,115.74,92.2
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,124.89,99.36
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,133.98,106.44
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,158.35,125.81
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,183.22,145.36
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,199.17,157.61
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,215.44,170.09
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,248.67,195.84
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,290.02,227.73
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,317.62,248.74
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,346.31,270.51
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,355.66,277.23
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,364.55,283.61
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,403.76,313.34
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,444.66,343.96
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,420.21,325.07
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,393.77,304.84
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,372.76,288.77
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,350.55,271.7
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,380.87,294.98
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,411.99,318.55
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,432.49,334.16
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,453.39,350.1
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,480.81,371.3
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,508.66,392.75
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,493.98,382.17
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,478.71,371.37
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,494.29,385.12
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,496.49,388.9
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,474.98,373.56
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,452.76,357.73
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,461.8,367.1
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,482.7,385.16
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,473.0,379.49
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,461.71,372.72
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,457.45,371.45
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,450.93,368.3
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,515.05,422.42
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,560.18,460.67
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,519.64,429.28
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,478.53,396.82
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,351.12,292.35
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,228.72,189.22
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,207.15,168.46
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,174.82,136.12
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,107.22,49.09
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,28.92,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,9.26,2.63
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,13.89,6.9
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,18.54,11.16
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,34.81,25.87
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,51.12,40.43
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,61.4,49.4
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,71.68,55.49
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,83.64,65.28
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,95.31,74.71
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,105.69,82.99
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,116.1,91.23
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,127.43,100.17
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,138.81,109.09
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,151.95,119.39
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,165.35,129.86
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,188.86,148.37
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,212.77,167.04
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,259.35,203.44
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,302.85,236.96
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,358.93,279.99
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,417.21,324.07
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,498.5,386.8
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,587.36,453.97
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,725.35,561.86
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,871.31,669.47
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,902.41,690.05
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,937.88,714.59
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,928.97,709.11
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,914.68,700.34
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,937.45,717.51
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,952.61,729.21
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,975.96,746.76
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,987.37,756.15
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,979.92,752.9
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,969.48,747.81
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,953.19,738.72
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,942.51,733.66
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,917.03,717.28
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,889.16,699.28
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,854.76,677.71
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,818.5,654.69
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,776.18,625.86
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,736.83,598.86
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,685.25,562.05
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,633.69,524.43
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,572.21,477.76
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,512.34,429.68
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,441.09,370.34
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,373.63,312.08
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,286.59,235.72
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,208.64,164.6
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,114.49,58.71
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,13.93,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.86,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,8.33,1.78
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,13.89,6.87
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,19.47,11.95
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,50.19,39.57
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,79.6,65.59
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,109.8,91.85
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,140.7,112.44
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,152.87,121.8
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,164.85,131.08
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,173.3,137.53
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,181.45,143.72
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,215.71,170.4
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,243.65,191.84
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,286.33,224.74
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,331.3,259.11
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,360.18,281.05
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,390.33,303.95
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,462.74,359.99
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,545.88,423.43
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,642.3,499.7
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,759.53,589.71
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,777.07,601.43
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,789.27,609.63
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,843.67,649.14
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,897.08,686.25
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,922.69,704.41
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,945.74,721.11
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,963.75,734.56
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,978.87,746.18
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,989.1,754.57
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,996.25,761.0
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,998.81,764.1
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,998.25,765.21
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,991.01,762.08
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,980.68,757.36
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,965.46,748.85
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,947.39,738.41
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,922.35,722.35
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,902.78,710.26
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,870.57,690.37
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,836.34,668.77
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,795.08,640.43
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,752.45,610.73
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,702.97,575.63
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,653.15,539.48
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,596.08,496.47
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,536.76,449.67
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,468.88,393.11
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,404.45,337.29
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,322.43,265.03
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,247.69,196.11
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,151.34,85.05
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,46.26,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.77,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,16.68,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.69,13.06
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,31.54,21.78
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,38.07,28.16
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,46.27,35.8
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,53.93,42.79
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,53.86,42.7
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,53.95,42.67
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,53.95,42.52
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,100.79,55.49
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,146.39,83.5
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,194.83,121.01
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,244.66,163.71
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,296.36,209.54
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,354.18,260.6
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,406.31,306.63
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,457.41,350.96
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,508.17,393.81
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,557.15,434.31
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,605.04,472.87
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,651.45,509.65
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,696.94,544.96
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,739.94,577.75
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,781.49,607.94
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,818.95,633.88
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,854.51,658.31
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,878.62,674.92
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,899.18,689.16
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,932.1,712.17
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,963.01,733.66
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,980.03,746.0
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,994.06,756.52
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,1004.01,764.39
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,1010.84,770.27
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,1013.01,773.27
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,1012.01,774.26
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,1004.38,770.51
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,993.65,764.69
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,977.89,755.77
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,959.24,744.9
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,934.14,728.93
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,914.58,716.95
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,881.34,696.38
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,846.09,674.11
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,804.01,646.09
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,760.63,616.6
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,708.84,579.71
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,660.71,544.85
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,600.0,499.17
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,540.67,452.4
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,470.24,394.1
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,403.41,336.6
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,320.95,264.12
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,245.6,195.07
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,149.39,88.97
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,42.66,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.77,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,18.11,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,25.99,14.4
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,34.31,24.19
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,43.37,32.84
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,46.46,35.95
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,55.55,44.21
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,66.78,54.21
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,81.3,66.94
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,85.74,70.61
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,90.2,70.78
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,99.29,78.09
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,108.39,85.35
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,147.95,117.29
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,188.13,149.34
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,214.36,169.94
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,234.14,185.3
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,260.74,206.08
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,288.31,227.49
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,301.4,237.42
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,314.35,247.21
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,320.06,251.34
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,325.35,255.14
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,357.38,279.93
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,390.68,305.51
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,372.89,291.5
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,353.72,276.49
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,388.93,303.8
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,425.21,331.66
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,436.17,340.19
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,447.22,348.91
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,446.71,348.96
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,445.88,348.85
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,403.02,316.14
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,358.99,282.27
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,309.15,243.8
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,268.75,212.3
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,289.39,229.3
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,310.44,246.58
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,314.38,250.31
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,306.04,244.41
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,331.96,266.82
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,357.22,288.65
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,341.9,277.66
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,326.17,266.31
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,291.34,238.51
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,256.98,210.8
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,279.33,231.72
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,285.08,238.76
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,304.99,256.82
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,308.38,260.68
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,270.15,228.01
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,232.2,194.6
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,177.48,145.64
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,126.68,99.34
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,78.33,46.6
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,18.81,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.55,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,9.26,2.43
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,12.97,5.91
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,21.79,13.95
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,30.62,21.97
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,47.86,37.44
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,65.13,52.77
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,78.61,64.55
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,91.92,72.48
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,93.27,73.32
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,94.48,74.04
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,112.41,88.64
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,130.42,103.13
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,159.45,126.43
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,188.87,149.81
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,184.88,146.19
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,180.54,142.38
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,217.55,171.72
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,255.16,201.18
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,288.18,226.78
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,317.63,249.43
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,350.68,274.87
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,384.91,301.06
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,388.42,303.59
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,391.7,306.08
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,360.21,281.79
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,327.29,256.29
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,322.59,252.87
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,317.59,249.16
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,346.7,272.07
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,376.43,295.36
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,376.3,295.63
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,376.0,295.9
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,379.56,299.34
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,383.06,302.79
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,518.14,415.13
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,640.62,515.39
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,662.25,535.16
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,687.52,557.79
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,446.91,365.62
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,173.2,137.52
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,162.25,129.39
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,151.31,120.93
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,159.05,128.47
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,174.52,142.43
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,182.11,149.5
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,190.23,156.99
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,226.34,189.38
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,246.56,207.9
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,194.1,162.41
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,144.74,119.03
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,96.93,77.03
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,59.57,43.83
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,36.2,19.4
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,11.2,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.24,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.55,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,8.79,2.05
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,12.04,5.11
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,14.82,7.73
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,17.61,10.29
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,30.16,21.64
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,42.74,32.91
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,54.4,43.22
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,66.08,50.87
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,78.7,61.35
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,90.96,71.42
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,100.9,79.45
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,110.86,87.45
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,115.09,90.65
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,119.3,93.85
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,123.07,96.66
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,126.84,99.48
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,136.12,106.83
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,145.53,114.28
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,170.37,134.25
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,195.57,154.39
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,190.38,150.03
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,185.1,145.66
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,198.95,156.72
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,212.95,167.87
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,260.74,205.95
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,309.21,244.21
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,350.95,277.18
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,391.21,308.87
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,380.13,300.31
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,368.52,291.45
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,365.88,289.67
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,363.03,287.74
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,348.21,276.49
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,333.0,264.93
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,300.83,239.77
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,279.34,223.0
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,258.19,206.45
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,236.92,189.71
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,215.08,172.32
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,193.2,154.79
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,185.39,148.93
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,177.67,143.1
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,164.7,132.89
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,151.71,122.59
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,186.55,153.56
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,211.07,175.72
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,207.94,174.16
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,190.95,160.6
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,208.82,176.14
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,212.47,178.62
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,153.94,126.44
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,98.61,76.88
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,56.73,34.87
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,18.15,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.95,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,7.87,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,14.83,6.28
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,20.4,12.23
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,25.98,17.54
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,28.3,19.83
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,30.62,22.01
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,48.32,37.93
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,66.06,53.7
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,58.13,44.19
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,50.21,37.29
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,53.49,39.92
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,56.77,42.53
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,75.47,58.1
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,93.94,73.34
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,96.73,75.43
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,99.51,77.52
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,112.47,88.03
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,125.51,98.55
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,168.61,133.57
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,212.05,168.52
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,234.45,186.27
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,257.18,204.23
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,280.78,222.91
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,303.17,240.58
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,419.37,334.2
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,543.49,432.05
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,635.22,504.02
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,732.13,578.94
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,754.23,596.34
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,779.89,616.59
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,687.65,544.43
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,586.95,464.76
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,602.74,477.84
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,618.17,490.39
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,549.1,436.62
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,466.33,371.69
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,419.57,335.79
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,372.03,298.77
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,410.95,331.93
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,463.24,375.38
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,302.72,246.24
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,151.71,121.27
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,145.77,116.73
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,140.06,112.27
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,164.73,133.74
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,190.0,155.71
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,281.36,235.87
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,356.21,301.23
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,363.25,308.89
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,378.22,322.36
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,336.61,286.64
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,295.09,249.85
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,228.56,190.07
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,158.82,127.16
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,94.48,63.18
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,16.6,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,6.2,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.91,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,5.63,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,9.39,1.98
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,15.05,7.56
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,20.71,12.88
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,31.55,22.78
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,41.8,32.09
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,63.16,51.22
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,83.06,68.79
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,96.99,77.07
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,111.19,88.65
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,130.21,104.0
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,149.56,119.41
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,174.95,139.45
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,201.07,159.9
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,222.1,176.11
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,243.68,192.66
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,243.62,192.24
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,242.92,191.34
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,274.27,215.63
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,312.72,245.18
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,335.48,262.55
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,358.85,280.38
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,355.58,277.52
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,351.62,274.21
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,320.21,249.99
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,287.06,224.26
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,288.44,225.47
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,289.76,226.57
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,313.46,245.28
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,337.52,264.22
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,393.53,308.31
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,445.81,349.26
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,400.01,314.13
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,352.97,277.82
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,331.31,261.53
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,319.14,252.54
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,313.79,248.9
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,308.38,245.23
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,298.37,237.93
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,288.27,230.57
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,267.97,214.74
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,247.59,198.77
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,231.15,186.3
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,214.65,173.67
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,194.27,157.45
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,173.95,141.13
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,169.14,137.98
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,164.12,134.54
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,180.62,149.98
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,195.54,163.73
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,171.84,143.32
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,148.71,122.9
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,100.05,80.07
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,62.04,46.31
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,39.11,23.46
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,13.13,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.72,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.91,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.48,0.04
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,8.33,1.8
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,12.04,5.21
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,15.75,8.6
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,29.7,21.17
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,43.67,33.64
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,52.07,38.98
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,60.47,45.96
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,70.29,54.06
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,80.13,62.1
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,104.12,81.83
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,127.87,101.12
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,152.74,121.09
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,177.91,141.15
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,179.97,142.45
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,181.98,143.76
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,192.23,151.73
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,202.62,159.8
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,235.25,185.62
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,268.39,211.61
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,300.96,237.06
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,331.97,261.16
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,324.96,255.46
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,315.27,247.77
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,314.16,246.89
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,312.94,245.93
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,319.57,251.18
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,326.21,256.46
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,322.39,253.6
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,318.4,250.66
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,316.7,249.61
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,314.92,248.52
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,304.24,240.45
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,293.39,232.26
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,349.42,277.58
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,396.37,315.45
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,408.01,325.49
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,419.54,335.62
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,417.84,335.69
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,415.29,335.17
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,409.24,331.73
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,388.22,316.52
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,353.64,289.73
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,305.9,252.03
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,353.76,294.69
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,394.95,331.23
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,377.03,317.85
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,356.28,301.63
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,330.55,279.49
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,291.66,245.51
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,232.5,192.86
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,177.81,142.97
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,108.3,75.93
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,33.92,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,15.97,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
