Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,832.34,668.77
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,790.79,639.84
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,743.16,605.86
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,695.02,570.92
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,642.23,531.54
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,586.64,489.01
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,520.33,435.41
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,456.73,382.22
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,381.96,317.85
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,312.31,256.02
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,227.12,179.79
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,151.67,97.19
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,60.01,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,8.58,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,12.74,1.63
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,18.96,10.53
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,31.04,21.71
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,42.76,32.45
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,51.51,40.43
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,60.21,48.19
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,78.41,64.16
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,96.28,79.57
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,124.8,98.92
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,154.5,122.19
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,173.84,136.49
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,202.13,158.02
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,232.74,181.3
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,265.56,206.34
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,295.06,228.54
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,335.44,259.3
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,377.53,291.33
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,417.1,321.57
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,469.99,362.43
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,526.09,405.91
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,571.71,440.86
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,620.34,477.73
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,590.97,453.73
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,549.12,419.78
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,551.41,421.42
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,552.11,421.6
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,567.89,433.72
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,583.81,445.98
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,610.61,467.71
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,642.56,493.15
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,619.53,475.74
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,599.02,460.08
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,619.99,478.7
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,632.69,491.31
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,713.72,556.52
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,783.23,612.92
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,912.83,711.69
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,1019.19,789.55
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,1004.49,781.13
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,986.91,771.28
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,965.17,757.21
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,940.9,741.35
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,910.32,721.93
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,885.37,706.57
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,848.03,681.44
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,809.13,654.89
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,761.71,621.29
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,713.7,586.64
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,657.37,544.88
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,605.72,505.81
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,540.76,453.68
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,478.28,401.31
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,402.57,336.07
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,331.99,273.2
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,246.69,196.32
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,171.44,112.56
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,70.42,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.77,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,12.39,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,20.56,6.08
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,31.65,21.31
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,38.23,28.0
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,44.47,33.97
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,45.66,35.23
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,46.95,36.41
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,47.74,37.05
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,53.64,42.15
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,79.89,45.45
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,123.8,67.58
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,169.91,100.35
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,218.71,140.46
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,274.65,189.26
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,325.29,234.78
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,375.23,279.94
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,426.02,325.23
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,476.52,369.53
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,527.01,412.83
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,575.55,453.64
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,623.44,493.0
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,669.76,530.19
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,715.0,565.78
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,756.89,597.51
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,797.27,626.3
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,834.92,652.99
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,870.58,678.08
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,902.86,700.99
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,932.82,722.22
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,957.27,739.65
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,978.97,755.2
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,995.96,767.9
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,1009.96,778.62
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,1020.87,787.44
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,1028.7,794.22
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,999.71,775.06
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,977.66,760.97
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,1003.4,781.39
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,1016.06,792.37
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,1001.57,783.85
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,984.25,773.47
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,961.18,758.27
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,935.6,741.28
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,912.67,727.85
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,879.66,706.76
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,840.57,679.98
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,800.07,651.84
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,657.94,543.71
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,514.53,429.1
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,510.95,428.83
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,508.69,428.57
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,476.1,402.09
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,442.11,373.2
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,353.73,296.77
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,270.66,223.47
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,211.12,168.4
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,156.38,104.18
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,63.56,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.77,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,5.72,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,13.91,2.27
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,22.28,13.38
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,35.57,25.77
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,46.18,35.63
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,56.39,45.0
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,66.05,53.71
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,78.4,64.64
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,90.65,75.32
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,112.76,90.09
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,135.3,108.39
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,163.88,131.02
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,185.94,148.06
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,198.0,157.47
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,217.37,172.74
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,219.39,174.0
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,220.62,174.6
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,240.86,190.25
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,261.53,206.1
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,285.46,224.36
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,303.78,238.09
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,352.25,275.49
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,402.96,314.18
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,462.24,359.46
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,522.39,404.92
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,574.4,444.87
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,628.76,486.4
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,659.31,509.35
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,690.37,532.73
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,721.03,556.56
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,751.89,580.54
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,759.87,587.18
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,766.44,592.94
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,804.0,622.94
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,834.99,648.21
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,892.51,694.78
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,950.61,740.41
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,984.47,766.12
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,1011.17,787.0
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,997.78,779.06
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,981.49,769.35
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,958.79,754.62
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,941.97,744.23
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,911.6,724.51
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,879.06,703.13
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,839.38,675.96
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,798.14,647.34
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,750.79,613.56
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,702.87,578.78
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,650.01,539.42
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,594.42,496.92
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,528.06,443.26
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,464.39,389.91
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,387.4,323.73
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,315.74,260.19
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,229.53,183.09
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,154.98,104.31
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,60.95,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.77,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,2.86,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,7.04,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,11.15,3.86
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,16.94,9.3
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,22.6,14.56
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,24.03,15.95
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,24.11,16.06
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,33.42,24.38
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,42.74,32.62
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,64.67,49.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,86.11,67.28
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,90.8,70.91
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,95.45,74.5
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,108.92,85.39
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,122.42,96.22
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,129.08,101.37
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,135.8,106.57
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,155.14,121.85
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,182.89,144.66
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,179.03,141.39
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,170.48,133.67
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,188.58,148.05
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,206.94,162.56
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,202.0,158.41
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,196.91,154.19
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,204.92,160.52
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,213.0,166.9
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,227.57,178.45
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,242.32,190.13
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,254.46,199.74
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,266.69,209.44
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,273.78,215.11
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,280.89,220.83
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,274.07,215.65
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,267.11,210.38
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,293.24,231.44
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,319.8,252.79
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,337.84,267.52
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,345.49,274.18
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,358.9,286.26
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,371.92,298.09
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,346.4,278.35
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,320.55,258.3
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,320.53,259.6
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,320.16,260.61
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,371.13,305.08
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,404.47,335.2
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,443.21,369.45
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,462.9,388.26
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,428.98,361.67
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,394.11,333.76
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,361.46,306.24
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,316.33,267.64
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,248.52,208.75
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,196.41,161.96
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,139.94,110.8
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,88.24,58.26
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,33.79,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.81,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,12.39,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,19.92,5.51
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,26.96,17.34
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,33.95,24.3
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,40.64,30.65
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,40.03,30.31
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,41.8,31.94
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,62.33,50.2
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,81.61,67.09
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,108.35,86.0
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,135.27,107.77
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,154.61,122.87
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,174.6,138.36
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,208.15,163.81
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,251.79,197.25
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,293.6,228.5
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,349.05,270.51
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,382.87,296.34
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,418.56,323.47
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,453.97,350.36
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,499.73,384.69
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,551.49,424.09
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,605.8,465.18
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,631.27,483.43
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,655.33,500.59
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,751.23,574.62
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,856.3,649.57
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,855.74,648.13
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,849.33,643.8
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,785.84,595.76
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,708.05,536.65
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,692.55,526.59
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,674.94,514.43
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,631.2,482.35
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,592.85,453.62
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,713.56,548.46
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,835.16,640.75
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,931.21,712.82
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,1003.25,763.9
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,911.1,702.17
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,805.03,629.23
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,566.15,449.92
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,297.53,237.19
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,253.34,202.63
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,199.95,159.36
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,205.53,164.97
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,222.06,179.42
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,226.83,184.6
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,231.16,189.41
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,266.54,221.12
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,285.01,238.51
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,280.03,234.98
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,260.69,218.94
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,207.49,172.53
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,157.48,128.22
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,101.47,78.69
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,57.56,36.37
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,23.72,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,5.27,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.81,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.41,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.11,3.81
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,17.61,9.87
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,24.11,15.88
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,29.69,21.0
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,35.28,26.05
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,61.87,49.72
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,86.57,71.41
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,117.06,93.04
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,148.53,118.11
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,154.53,122.77
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,159.35,126.61
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,189.36,149.83
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,227.57,179.58
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,245.18,193.31
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,262.78,206.93
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,256.86,201.97
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,255.56,200.61
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,277.7,217.53
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,306.8,239.66
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,345.75,269.16
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,386.48,299.63
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,441.57,340.75
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,497.03,381.42
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,465.24,356.57
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,427.61,327.65
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,457.88,350.39
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,489.35,373.48
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,615.49,469.56
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,748.04,566.55
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,871.63,657.74
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,985.8,733.55
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,997.04,740.0
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,1005.35,745.73
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,1008.68,748.5
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,1009.0,749.46
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,998.66,743.58
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,985.57,736.09
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,976.78,731.72
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,964.88,725.33
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,950.52,717.29
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,925.19,701.92
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,894.66,682.95
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,862.09,662.52
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,823.0,637.7
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,782.49,611.57
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,734.45,579.29
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,689.92,549.03
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,635.06,510.73
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,580.99,471.92
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,517.29,422.95
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,456.03,374.03
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,383.24,313.9
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,315.25,255.6
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,233.78,184.55
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,164.4,112.96
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,66.91,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,13.55,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,3.81,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,7.98,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,12.22,4.76
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,18.08,10.3
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,24.11,15.88
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,29.23,20.57
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,34.35,25.18
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,44.13,33.85
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,53.93,42.4
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,75.35,58.14
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,95.54,74.63
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,115.76,90.86
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,136.07,106.92
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,151.27,118.65
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,166.71,130.49
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,193.05,150.82
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,220.08,171.48
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,267.18,207.39
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,322.96,249.4
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,387.15,297.8
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,465.62,356.41
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,511.12,390.08
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,566.99,431.12
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,602.8,457.07
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,639.81,483.79
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,659.42,497.9
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,677.82,511.15
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,719.12,542.26
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,763.61,575.24
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,742.97,559.29
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,720.45,542.22
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,663.7,501.44
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,607.92,460.53
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,610.1,463.1
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,611.56,464.83
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,692.13,528.92
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,773.19,591.9
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,898.94,685.04
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,1000.78,755.05
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,987.03,746.72
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,970.47,737.6
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,948.24,723.99
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,923.52,708.72
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,901.63,697.4
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,869.65,678.66
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,831.22,654.29
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,791.35,628.48
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,744.12,596.38
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,696.32,563.2
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,546.4,449.32
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,387.76,321.57
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,336.79,280.7
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,287.33,239.52
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,292.83,243.0
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,281.04,230.44
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,212.69,169.17
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,152.76,106.08
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,58.51,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,7.85,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,1.91,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,5.16,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.33,1.43
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,14.73,7.34
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,20.88,13.02
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,22.1,14.21
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,24.11,16.05
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,28.77,20.2
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,33.43,24.3
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,51.14,37.94
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,68.88,52.73
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,80.11,61.9
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,91.02,70.71
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,104.06,81.17
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,117.12,91.55
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,141.88,111.33
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,166.85,131.09
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,193.18,151.74
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,219.96,172.59
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,245.04,191.96
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,270.61,211.6
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,307.45,239.93
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,350.8,272.99
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,398.98,309.79
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,449.55,348.04
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,462.02,357.14
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,474.42,366.34
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,460.26,355.38
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,444.79,343.51
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,478.18,369.39
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,512.56,395.79
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,547.87,423.21
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,591.59,456.73
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,602.23,465.68
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,612.38,474.49
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,699.37,545.79
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,786.92,616.45
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,908.21,710.24
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,1005.62,781.19
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,991.89,773.41
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,975.36,764.26
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,953.16,749.86
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,928.48,733.7
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,906.07,720.57
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,873.58,699.84
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,835.07,673.66
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,795.12,646.11
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,748.21,612.62
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,700.68,578.12
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,649.31,540.1
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,595.29,499.0
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,533.11,449.01
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,473.15,398.64
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,402.22,337.35
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,335.86,278.04
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,249.1,200.32
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,172.75,122.05
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,90.52,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,17.85,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,4.77,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,8.61,0.0
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,11.25,3.93
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,17.19,9.53
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,21.47,13.57
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,26.43,18.14
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,30.62,21.95
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,38.54,29.01
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,46.47,36.0
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,77.5,60.36
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,106.48,84.41
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,126.26,100.44
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,146.23,116.45
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,159.46,126.76
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,172.88,137.2
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,198.83,157.63
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,225.48,178.49
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,267.23,211.15
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,317.69,250.46
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,368.25,289.75
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,417.57,328.04
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,476.43,374.08
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,536.15,420.65
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,554.5,434.17
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,571.42,446.53
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,595.13,464.44
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,615.23,479.58
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,650.5,507.04
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,688.04,536.07
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,718.42,559.87
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,748.95,583.81
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,779.56,608.16
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,815.72,636.46
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,816.31,637.35
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,814.94,637.02
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,842.14,660.48
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,866.55,681.87
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,960.26,754.72
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,1029.69,805.59
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,1016.62,797.28
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,1000.58,787.36
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,978.33,772.87
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,953.46,756.52
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,924.29,737.33
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,892.95,716.46
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,854.91,690.31
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,822.57,668.28
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,776.23,635.25
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,729.09,601.13
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,674.74,560.76
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,620.71,519.69
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,504.83,425.61
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,390.88,329.62
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,270.74,226.57
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,144.34,117.26
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,96.86,75.07
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,44.81,27.93
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,24.18,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,6.54,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,3.81,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,7.98,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.04,4.59
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,18.54,10.72
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,25.04,16.75
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,30.16,21.48
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,35.28,26.12
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,47.86,37.34
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,60.46,48.45
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,95.24,75.27
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,128.73,102.84
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,150.76,120.37
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,173.46,138.27
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,187.95,149.53
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,202.61,160.9
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,205.01,162.44
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,206.97,163.63
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,211.12,166.55
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,215.08,169.31
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,257.02,202.18
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,293.93,230.73
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,333.84,261.45
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,375.25,293.03
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,436.91,340.45
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,499.58,388.05
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,554.24,429.81
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,612.21,473.72
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,661.64,511.61
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,714.69,551.92
