Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.81,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.8,3.6
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,20.29,11.94
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,25.97,17.3
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,29.21,20.37
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,47.82,36.98
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,63.13,50.5
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,74.3,60.17
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,85.4,66.38
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,99.55,77.87
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,113.78,89.28
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,126.89,99.6
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,140.11,109.91
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,159.53,125.11
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,179.32,140.48
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,197.53,154.5
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,216.15,168.79
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,234.95,183.14
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,254.11,197.69
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,275.52,214.0
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,292.9,227.14
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,320.41,248.05
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,348.72,269.43
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,346.16,267.19
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,343.12,264.71
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,343.32,265.41
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,343.84,266.43
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,388.64,301.42
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,440.0,341.03
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,470.21,364.21
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,500.88,387.78
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,477.33,369.59
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,460.34,356.34
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,501.62,390.43
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,532.82,416.86
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,764.98,601.14
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,969.64,752.36
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,957.38,744.63
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,942.21,736.08
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,919.68,721.42
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,894.65,705.0
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,863.86,685.98
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,830.88,665.08
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,792.01,638.7
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,751.6,610.82
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,707.25,579.31
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,658.65,543.85
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,569.62,475.12
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,485.04,406.41
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,405.87,341.06
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,336.42,281.76
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,287.95,238.4
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,241.96,195.33
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,167.42,122.27
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,86.34,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,31.29,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.43,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.86,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,5.22,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,7.52,0.86
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,9.4,2.66
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,11.11,4.26
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,24.11,15.9
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,37.14,27.48
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,51.13,39.76
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,65.13,51.9
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,76.82,58.94
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,88.07,68.01
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,108.85,84.8
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,129.62,101.37
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,147.99,115.72
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,166.66,130.2
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,186.0,145.19
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,205.77,160.44
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,227.26,176.95
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,249.18,193.73
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,280.24,217.69
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,307.28,238.42
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,347.55,269.33
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,389.34,301.2
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,403.59,311.99
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,418.03,323.01
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,439.17,340.04
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,464.17,360.04
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,480.77,372.91
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,497.41,385.86
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,485.34,376.52
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,464.6,360.72
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,454.77,353.61
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,444.3,345.99
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,474.65,371.47
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,494.83,389.27
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,765.11,604.51
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,989.34,768.53
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,977.22,760.72
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,962.09,752.07
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,940.83,738.38
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,916.92,722.82
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,886.03,703.48
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,852.94,682.34
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,821.0,661.22
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,780.21,633.13
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,732.08,599.12
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,683.37,563.94
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,626.61,521.43
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,570.6,478.28
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,507.71,426.66
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,444.19,372.2
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,361.56,299.76
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,285.68,230.86
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,188.47,136.2
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,86.81,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,32.18,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.81,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,6.06,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.36,0.72
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,12.04,5.01
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.82,7.59
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,32.48,23.43
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,50.19,39.18
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,62.33,49.8
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,74.34,60.17
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,82.5,63.88
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,90.67,70.39
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,103.21,80.46
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,115.79,90.48
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,133.03,104.19
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,150.44,117.93
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,167.73,131.49
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,185.36,145.28
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,203.54,159.46
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,222.03,173.83
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,266.94,209.02
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,308.05,240.92
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,357.51,279.22
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,409.06,318.79
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,421.88,328.32
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,434.76,337.97
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,447.98,348.0
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,461.33,358.14
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,483.43,375.3
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,506.11,392.89
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,529.92,411.46
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,561.41,435.73
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,601.79,468.05
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,642.5,500.54
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,760.89,594.74
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,863.62,675.94
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,942.09,735.98
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,999.78,778.41
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,987.98,770.97
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,973.07,761.78
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,951.02,747.53
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,926.25,731.37
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,897.12,712.45
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,865.73,691.79
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,827.97,666.53
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,795.8,645.18
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,746.65,610.24
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,696.91,574.2
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,638.74,530.81
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,581.35,486.72
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,516.24,433.54
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,450.61,377.4
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,368.14,304.9
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,292.24,235.65
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,196.07,139.07
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,78.6,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.77,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,13.25,4.16
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,21.57,12.97
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,29.28,20.19
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,36.81,27.13
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,52.67,41.33
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,68.1,54.97
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,80.46,65.69
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,92.72,76.15
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,106.08,83.38
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,119.5,94.09
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,141.36,111.41
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,163.66,128.89
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,183.65,144.34
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,204.14,160.08
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,229.05,179.2
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,254.64,198.72
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,283.35,220.47
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,320.62,248.68
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,376.28,290.94
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,431.4,332.38
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,472.64,363.09
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,516.21,395.33
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,498.79,381.42
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,478.58,365.49
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,465.84,355.62
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,451.52,344.47
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,471.28,359.57
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,491.49,374.87
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,503.4,384.12
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,515.32,393.56
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,551.98,422.13
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,581.54,445.5
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,649.74,499.22
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,708.01,545.44
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,840.72,649.91
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,956.73,736.49
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,940.78,726.56
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,927.83,719.55
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,902.84,703.24
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,875.53,685.3
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,842.42,664.82
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,807.43,642.6
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,767.15,614.99
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,725.5,586.0
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,676.11,550.8
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,626.33,514.54
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,568.34,470.12
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,511.34,425.0
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,445.21,370.83
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,379.25,314.99
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,303.15,248.59
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,233.74,186.03
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,156.47,106.62
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,54.86,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,12.39,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.61,11.3
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,36.38,25.62
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,47.87,36.44
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,57.38,45.25
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,74.92,60.92
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,97.29,80.55
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,112.13,93.22
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,126.84,105.56
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,142.76,112.87
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,158.79,125.21
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,177.75,139.75
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,197.19,154.61
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,214.34,167.5
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,240.21,187.3
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,275.07,213.9
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,312.01,241.96
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,350.88,271.4
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,387.41,299.06
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,424.49,327.0
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,463.05,355.81
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,493.6,378.67
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,525.28,402.31
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,558.71,427.94
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,592.96,454.17
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,641.41,491.65
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,694.01,531.94
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,689.31,528.13
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,683.29,523.43
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,689.51,528.91
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,694.45,533.44
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,739.25,570.12
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,792.89,612.85
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,909.25,703.8
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,1006.15,773.84
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,1002.49,772.79
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,995.64,770.12
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,983.19,763.57
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,967.74,754.96
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,945.99,740.93
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,921.58,725.01
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,890.45,705.13
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,864.73,689.16
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,823.59,660.69
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,781.0,630.89
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,730.99,595.25
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,680.53,558.57
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,624.06,516.1
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,565.32,470.39
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,493.5,411.36
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,425.16,353.11
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,344.34,282.5
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,269.87,214.9
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,177.57,117.99
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,68.04,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.81,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,6.14,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,8.33,1.5
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,14.25,6.91
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,20.61,12.71
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,33.99,24.69
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,48.33,37.41
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,64.2,51.33
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,79.37,64.46
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,92.67,72.22
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,106.03,82.95
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,130.3,102.38
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,154.82,121.77
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,185.14,145.47
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,216.35,169.67
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,246.74,192.92
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,286.21,223.2
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,319.8,248.77
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,355.05,275.48
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,395.11,305.91
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,433.14,334.67
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,454.75,350.68
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,476.55,366.79
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,488.01,375.06
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,498.88,382.87
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,519.4,398.22
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,540.3,413.83
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,553.44,423.56
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,566.38,433.18
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,568.64,434.99
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,570.19,436.37
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,599.94,459.66
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,629.72,482.85
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,689.86,529.96
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,739.58,569.29
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,888.8,684.95
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,1002.9,765.27
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,990.35,758.06
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,974.75,749.64
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,952.36,735.62
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,927.27,719.74
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,896.23,700.94
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,870.43,685.73
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,830.25,658.94
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,788.52,630.7
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,738.07,595.29
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,687.14,558.82
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,625.17,513.13
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,568.6,470.16
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,496.07,411.28
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,427.17,353.1
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,341.09,278.76
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,262.34,207.9
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,162.23,102.98
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,48.19,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,6.67,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,15.58,4.73
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,24.83,15.68
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,34.53,24.81
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,42.43,32.16
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,60.56,48.44
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,78.59,64.38
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,97.15,80.5
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,115.44,96.1
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,138.52,109.97
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,163.06,128.9
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,182.22,143.13
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,210.49,164.74
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,240.51,187.63
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,272.37,211.9
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,306.89,238.04
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,337.06,260.79
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,379.02,292.51
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,424.72,326.89
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,465.96,357.95
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,505.51,387.67
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,546.28,418.13
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,589.47,450.1
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,614.76,468.52
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,639.54,486.5
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,666.57,506.2
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,693.61,525.79
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,719.84,545.61
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,749.53,567.79
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,741.93,561.85
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,735.81,557.04
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,737.34,559.18
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,737.3,560.33
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,748.55,571.0
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,768.17,587.49
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,877.38,673.51
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,971.97,742.16
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,960.85,735.87
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,946.67,728.19
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,923.51,713.49
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,897.81,697.03
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,867.9,678.89
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,835.64,658.86
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,796.36,632.87
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,759.56,608.38
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,708.4,572.54
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,657.07,535.81
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,592.25,487.51
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,529.27,437.93
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,452.14,375.07
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,379.11,313.39
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,292.5,238.62
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,216.56,170.49
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,131.79,78.18
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,32.21,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,6.67,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,20.2,7.07
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,33.54,23.06
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,49.16,37.6
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,65.05,52.11
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,82.33,67.62
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,99.25,82.51
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,114.13,95.32
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,128.69,107.61
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,137.32,108.38
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,150.82,119.2
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,157.15,124.08
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,162.56,128.27
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,182.66,143.86
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,203.3,159.79
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,232.05,182.09
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,254.55,199.35
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,286.23,223.76
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,319.21,249.02
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,352.86,274.84
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,388.2,301.88
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,440.59,342.31
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,501.37,388.77
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,520.8,403.42
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,540.22,418.18
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,567.49,439.16
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,595.46,460.63
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,616.67,476.81
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,637.88,493.02
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,625.98,483.99
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,612.36,473.8
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,595.65,461.31
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,577.57,447.79
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,589.54,458.57
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,600.61,468.65
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,773.64,604.18
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,925.69,719.5
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,909.51,708.71
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,890.72,697.12
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,863.95,679.35
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,835.03,660.02
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,801.18,637.52
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,765.5,613.33
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,719.88,581.37
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,678.14,551.69
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,627.69,514.36
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,577.25,476.21
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,517.44,429.57
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,459.26,382.89
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,392.24,327.42
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,328.54,272.88
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,254.77,208.29
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,187.08,146.95
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,116.37,63.6
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,31.14,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,10.48,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.51,6.36
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.79,21.45
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,40.98,30.34
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,49.76,38.51
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,66.73,53.7
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,84.72,69.53
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,103.82,86.05
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,124.32,103.49
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,138.3,109.4
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,152.42,120.28
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,179.49,141.02
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,199.78,156.18
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,241.52,187.41
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,280.71,216.76
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,331.87,255.0
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,384.33,294.71
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,422.84,324.4
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,464.04,355.94
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,495.96,380.22
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,528.38,404.53
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,579.33,443.16
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,639.28,487.77
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,653.26,497.32
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,663.52,504.21
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,734.88,558.34
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,810.61,614.43
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,790.48,597.79
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,765.04,577.75
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,748.71,565.55
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,723.16,546.79
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,695.32,526.99
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,665.15,505.3
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,682.71,520.88
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,698.69,535.16
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,838.68,641.95
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,954.66,725.03
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,939.47,715.78
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,921.48,705.64
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,901.34,693.23
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,873.58,675.48
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,839.38,655.21
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,803.43,633.81
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,758.11,603.47
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,711.9,571.91
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,657.79,533.81
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,603.82,494.29
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,541.37,446.31
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,477.08,395.41
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,406.87,337.83
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,340.77,281.57
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,264.19,214.83
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,194.38,151.48
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,109.72,53.04
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,17.57,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,7.63,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,19.11,4.56
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,31.0,20.73
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,48.72,37.12
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,64.51,51.55
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,74.68,60.76
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,87.29,71.86
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,99.64,82.45
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,111.45,92.36
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,139.41,103.14
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,173.53,125.59
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,209.69,152.6
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,247.39,182.39
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,281.99,211.2
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,315.17,238.58
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,349.65,266.17
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,384.23,293.32
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,426.72,325.69
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,473.01,360.59
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,507.97,387.25
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,550.4,419.07
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,574.94,436.56
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,599.15,453.4
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,613.12,463.11
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,624.95,471.14
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,654.18,492.49
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,685.45,514.99
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,701.01,526.18
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,716.99,537.74
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,683.83,512.64
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,640.13,480.13
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,666.05,500.26
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,684.34,514.74
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,704.96,531.68
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,724.14,547.68
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,839.78,635.77
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,944.82,711.74
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,928.14,701.19
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,908.76,689.84
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,883.16,673.78
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,855.29,656.15
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,819.96,634.03
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,782.88,610.43
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,739.64,581.76
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,695.31,551.82
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,642.16,514.16
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,584.21,471.8
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,523.75,426.41
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,464.96,380.74
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,386.71,317.47
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,313.63,256.29
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,246.65,198.41
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,185.17,142.36
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,110.4,44.69
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,27.33,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
