Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,326.7,266.81
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,264.94,214.05
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,207.5,162.88
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,135.4,87.68
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,40.9,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,7.4,0.56
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.11,4.05
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,16.68,9.1
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,22.25,14.12
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,26.44,17.85
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,30.63,21.51
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,39.95,29.63
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,49.27,35.78
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,83.23,63.5
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,115.82,89.54
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,168.58,130.49
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,227.16,175.36
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,228.46,176.26
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,228.24,176.15
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,260.5,200.82
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,294.55,226.58
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,328.26,251.88
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,362.49,277.26
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,388.4,296.43
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,415.2,316.21
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,442.13,336.34
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,472.27,358.77
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,528.02,400.49
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,586.97,443.99
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,630.44,476.91
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,672.91,509.2
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,730.12,553.67
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,783.55,595.37
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,731.77,556.77
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,667.68,509.44
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,655.75,502.65
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,642.18,494.29
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,783.44,605.3
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,908.12,696.37
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,890.92,686.09
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,870.88,674.81
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,844.16,657.55
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,815.05,638.55
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,782.81,619.76
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,744.95,596.42
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,698.62,564.54
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,651.5,531.27
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,595.33,489.85
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,539.84,446.64
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,469.57,389.61
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,402.22,332.84
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,320.65,262.22
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,246.11,194.94
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,156.56,96.16
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,49.13,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,2.86,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,4.56,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,9.34,2.17
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,12.97,5.67
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,19.0,11.16
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,25.04,16.63
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,33.42,24.08
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,41.8,31.44
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,56.26,44.06
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,70.74,53.83
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,98.25,76.39
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,125.21,98.16
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,146.95,115.28
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,169.14,132.62
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,187.17,146.49
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,205.63,160.63
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,240.45,187.43
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,270.54,210.32
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,327.1,253.75
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,387.71,299.87
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,431.66,333.24
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,483.08,372.05
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,528.38,406.82
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,576.46,443.75
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,614.07,473.19
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,653.38,503.94
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,735.32,570.06
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,820.03,637.15
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,871.14,674.98
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,918.57,710.33
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,906.74,703.78
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,897.61,699.46
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,868.54,680.42
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,832.38,655.86
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,883.79,696.18
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,926.37,729.64
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,884.72,701.32
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,848.93,677.38
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,723.38,583.45
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,578.49,468.43
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,656.0,535.67
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,714.79,584.92
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,668.48,550.81
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,621.78,516.08
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,528.69,441.98
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,435.69,365.42
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,446.05,374.28
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,444.02,370.8
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,362.31,298.42
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,287.04,228.28
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,181.76,101.9
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,66.79,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,8.58,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,14.15,0.0
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,12.08,4.43
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,11.84,4.69
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,16.92,9.35
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,21.32,13.35
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,27.83,19.16
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,34.35,24.89
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,45.07,34.25
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,55.8,41.38
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,75.43,57.51
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,94.35,72.86
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,109.55,84.96
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,124.8,96.97
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,137.65,107.01
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,150.62,117.1
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,161.7,125.59
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,173.03,134.28
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,189.95,147.44
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,207.17,160.78
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,238.44,185.07
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,270.3,209.64
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,277.76,215.23
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,285.26,220.97
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,295.01,228.51
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,304.88,236.16
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,316.53,245.27
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,333.15,258.2
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,320.27,248.49
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,311.89,242.29
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,314.7,244.8
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,326.46,254.24
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,348.13,273.82
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,379.86,301.17
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,664.53,529.1
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,912.84,714.7
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,894.78,702.55
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,873.86,689.72
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,782.75,624.05
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,688.11,554.57
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,520.11,424.23
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,351.88,288.14
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,394.43,326.18
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,445.38,369.88
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,438.2,365.35
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,427.89,357.7
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,348.92,291.42
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,275.7,228.4
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,184.69,149.84
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,112.54,85.98
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,59.61,24.6
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,13.27,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,4.77,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,9.22,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,19.28,10.38
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,28.78,19.5
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,44.0,33.3
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,57.12,45.11
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,71.44,57.76
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,84.14,68.75
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,102.69,84.62
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,121.65,95.87
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,144.86,114.03
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,169.05,132.69
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,183.36,143.57
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,197.7,154.45
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,215.04,167.62
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,232.67,180.92
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,246.5,191.17
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,267.38,206.85
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,280.6,216.57
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,293.9,226.33
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,325.07,249.7
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,357.51,273.77
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,356.15,272.37
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,354.08,270.6
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,381.3,291.15
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,409.5,312.24
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,466.27,355.96
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,522.79,399.07
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,526.63,402.02
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,529.67,404.69
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,489.02,374.48
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,436.91,335.53
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,422.16,326.74
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,417.5,325.27
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,546.54,429.28
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,674.77,529.72
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,510.37,403.97
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,349.38,276.58
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,304.98,241.95
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,274.16,217.18
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,273.74,218.75
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,272.25,219.38
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,266.42,216.14
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,271.37,221.38
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,271.55,223.39
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,279.6,231.18
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,259.35,214.57
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,236.99,195.12
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,178.94,144.21
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,125.37,95.51
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,71.95,21.77
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,13.22,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,3.81,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,7.45,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,14.57,6.4
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,21.33,13.01
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,33.43,24.0
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,45.54,34.92
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,58.93,46.81
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,71.8,58.04
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,87.83,71.82
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,103.93,81.48
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,128.68,101.26
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,153.95,121.11
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,176.19,138.21
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,199.2,155.82
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,221.91,173.09
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,238.54,185.55
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,275.48,213.59
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,314.62,243.03
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,358.74,276.15
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,402.53,308.84
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,443.37,339.38
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,487.01,371.83
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,495.79,377.92
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,503.11,383.06
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,534.74,406.86
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,567.48,431.23
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,605.81,459.82
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,642.53,487.14
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,655.25,496.96
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,666.99,506.31
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,635.75,483.79
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,592.81,452.96
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,581.17,446.74
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,579.27,447.23
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,735.56,569.91
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,875.72,673.24
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,856.56,661.0
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,839.26,651.33
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,810.59,632.61
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,779.77,612.32
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,741.02,587.91
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,700.88,561.87
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,651.42,526.91
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,601.6,490.63
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,541.73,444.9
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,482.94,398.53
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,408.81,338.11
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,343.06,282.24
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,263.22,212.93
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,190.9,146.2
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,105.0,15.2
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,16.92,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,2.86,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,5.63,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,14.19,5.97
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,20.82,12.5
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,29.36,20.34
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,38.26,28.39
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,47.46,36.58
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,57.66,45.51
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,74.48,60.08
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,90.68,70.43
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,105.72,82.46
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,120.84,94.4
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,140.24,109.57
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,159.97,124.84
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,189.59,147.61
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,220.13,170.83
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,240.05,185.72
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,260.44,200.92
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,289.28,222.47
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,325.31,249.25
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,384.17,293.12
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,445.44,338.03
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,469.86,355.74
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,494.79,374.0
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,510.7,385.43
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,526.41,396.76
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,525.13,396.37
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,522.67,395.17
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,517.93,392.25
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,512.23,388.64
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,478.32,364.56
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,450.76,344.86
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,470.24,362.21
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,479.13,371.7
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,703.37,547.22
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,899.99,689.77
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,882.12,678.77
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,861.4,667.32
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,808.09,630.98
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,757.99,596.67
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,612.8,491.67
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,466.86,379.26
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,370.56,303.51
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,281.65,231.25
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,276.42,227.76
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,258.22,213.19
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,220.67,181.56
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,174.31,141.88
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,119.35,93.94
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,59.42,41.37
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,38.27,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,8.58,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,7.87,0.74
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,12.04,4.87
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,17.61,9.99
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,23.18,15.08
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,26.44,18.01
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,29.7,20.88
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,41.81,31.53
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,53.93,39.97
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,73.09,55.72
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,91.66,70.75
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,100.29,77.49
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,108.94,84.22
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,123.96,96.07
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,139.1,107.92
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,164.64,127.93
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,190.59,148.1
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,224.65,174.56
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,259.5,201.41
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,287.38,222.77
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,319.9,247.63
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,326.22,252.28
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,332.42,256.96
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,340.3,262.93
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,348.17,268.93
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,346.31,267.65
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,344.14,266.2
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,338.75,262.38
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,333.03,258.33
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,382.27,298.75
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,424.7,333.73
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,367.65,288.55
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,288.79,225.99
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,260.41,204.36
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,231.78,182.19
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,228.18,179.98
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,224.65,177.8
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,218.87,173.75
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,213.12,169.72
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,205.42,164.48
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,197.66,159.12
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,203.58,165.11
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,197.87,161.47
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,187.22,153.45
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,175.78,144.38
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,143.04,116.51
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,110.35,88.16
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,78.33,59.93
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,45.68,30.19
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,25.69,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,7.17,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.43,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.77,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,6.01,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,9.26,2.45
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,13.89,6.72
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,18.54,10.98
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,26.9,18.5
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,35.28,25.95
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,42.74,32.47
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,50.2,36.98
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,81.73,63.18
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,111.46,87.45
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,134.99,106.19
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,158.76,124.92
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,182.37,143.27
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,206.72,162.13
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,214.88,168.21
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,222.94,174.23
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,226.1,176.42
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,229.09,178.51
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,251.75,196.04
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,274.9,213.85
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,286.33,222.5
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,297.92,231.33
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,340.82,264.56
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,385.23,298.66
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,402.52,311.84
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,420.21,325.4
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,413.75,320.44
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,406.74,315.15
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,412.98,320.42
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,419.18,325.69
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,455.76,356.2
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,482.07,378.92
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,718.63,566.27
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,908.77,704.87
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,892.29,693.49
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,872.85,681.44
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,845.99,663.94
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,816.63,644.6
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,787.26,626.01
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,749.24,600.7
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,702.09,567.96
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,654.18,533.81
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,595.48,489.97
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,541.56,447.72
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,470.6,389.2
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,403.07,330.97
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,294.47,236.94
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,197.47,144.18
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,102.1,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.81,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,3.81,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,8.45,1.05
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,12.97,5.65
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,19.46,11.62
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,25.97,17.54
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,34.35,25.05
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,42.73,32.45
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,51.59,40.15
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,60.46,45.44
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,83.45,64.37
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,105.46,82.22
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,131.56,103.1
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,157.86,123.86
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,171.1,133.94
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,184.6,144.22
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,198.38,154.71
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,212.42,165.37
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,239.17,185.97
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,266.6,206.94
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,297.55,230.51
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,333.55,257.76
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,354.27,273.38
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,375.59,289.46
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,390.68,300.8
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,406.09,312.4
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,445.4,342.77
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,491.56,378.0
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,481.53,370.9
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,476.05,367.36
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,459.82,356.21
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,442.69,344.34
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,463.96,362.97
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,474.73,373.74
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,719.48,569.68
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,917.87,717.68
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,901.28,707.21
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,881.69,695.63
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,854.07,677.17
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,823.89,656.78
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,793.84,637.67
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,755.15,611.62
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,707.5,577.65
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,659.04,542.26
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,591.62,490.57
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,530.33,441.16
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,429.92,357.41
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,336.69,277.2
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,211.21,169.03
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,90.35,61.45
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,41.12,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,17.16,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,21.58,11.1
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,27.64,18.26
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,35.8,25.91
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,43.44,32.91
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,62.75,50.07
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,86.58,70.96
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,103.7,85.68
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,128.53,97.35
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,160.35,115.55
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,197.32,141.24
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,227.59,163.81
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,270.25,198.11
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,313.25,230.81
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,377.03,282.17
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,433.65,330.67
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,488.68,377.47
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,538.51,419.59
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,587.37,459.93
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,633.0,496.86
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,676.95,531.71
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,717.12,563.37
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,755.11,592.07
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,788.44,616.48
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,819.11,638.97
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,847.09,659.57
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,872.2,678.16
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,891.54,692.7
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,907.64,705.06
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,918.71,713.98
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,926.37,720.63
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,927.76,722.78
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,925.69,722.62
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,919.12,719.41
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,909.27,713.97
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,892.31,703.09
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,872.3,690.09
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,846.0,672.46
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,817.14,652.9
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,782.09,629.32
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,745.15,603.98
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,707.29,577.29
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,661.92,544.1
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,604.43,500.45
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,547.58,455.24
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,473.93,393.43
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,409.02,336.02
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,315.42,252.6
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,229.2,156.3
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,101.53,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
