Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,13.34,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,19.99,8.78
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,35.99,25.26
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,53.75,41.45
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,58.85,46.36
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,61.09,48.49
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,84.71,69.18
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,108.92,90.05
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,131.85,101.41
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,165.04,123.45
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,187.78,138.51
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,221.61,164.07
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,233.6,176.36
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,246.02,188.64
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,289.91,223.29
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,343.83,265.65
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,414.22,319.93
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,510.22,395.22
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,546.97,425.16
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,579.77,451.45
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,598.4,466.14
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,612.36,476.67
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,673.01,524.6
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,734.98,572.55
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,739.47,575.65
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,738.3,574.66
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,728.67,566.98
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,714.18,555.67
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,745.36,580.9
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,773.74,602.7
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,800.52,622.61
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,820.53,637.76
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,809.64,631.27
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,795.7,622.91
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,730.47,577.0
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,662.83,528.79
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,609.51,489.49
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,551.19,445.41
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,477.61,388.86
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,406.37,332.79
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,453.4,372.81
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,495.3,406.36
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,432.04,353.38
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,371.34,300.57
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,284.01,223.51
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,199.95,122.78
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,83.95,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,14.77,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,22.9,10.21
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,31.31,21.17
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,38.22,27.87
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,42.14,31.64
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,45.95,35.11
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,47.56,36.51
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,49.16,37.81
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,74.87,44.39
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,122.27,67.08
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,170.36,100.73
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,220.42,141.22
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,270.25,184.75
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,319.23,227.94
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,368.66,270.33
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,423.96,316.49
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,463.6,350.57
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,503.26,383.36
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,547.57,418.73
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,592.1,453.53
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,627.1,480.48
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,659.25,504.85
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,662.92,506.49
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,658.61,502.12
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,632.39,482.58
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,596.02,455.41
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,541.53,415.17
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,475.3,365.48
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,424.56,328.12
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,362.61,281.55
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,427.72,333.47
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,483.79,377.6
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,450.7,353.16
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,416.62,328.24
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,365.96,289.81
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,303.76,241.84
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,238.99,190.62
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,165.98,131.58
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,149.68,118.87
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,133.5,105.92
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,108.94,85.71
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,84.53,65.31
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,65.36,49.15
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,45.75,32.39
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,39.26,26.23
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,26.61,9.83
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,17.96,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,6.2,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,11.27,1.77
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,22.27,13.42
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,33.44,23.71
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,47.64,36.53
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,61.36,48.75
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,83.72,68.31
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,105.48,87.0
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,98.54,76.72
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,90.64,69.77
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,111.32,85.87
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,136.29,105.29
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,180.76,140.0
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,227.28,175.92
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,239.41,185.29
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,250.65,193.89
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,297.98,229.88
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,347.74,267.58
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,318.32,245.06
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,280.94,216.17
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,271.17,208.85
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,260.46,200.65
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,268.94,207.29
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,277.53,213.98
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,317.8,245.27
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,359.66,277.45
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,383.61,296.09
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,408.23,315.33
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,489.44,379.19
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,573.27,443.27
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,619.83,478.51
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,655.42,505.89
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,558.47,433.45
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,462.12,360.52
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,523.8,410.9
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,581.47,456.12
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,572.02,450.44
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,565.34,447.1
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,537.11,426.58
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,506.8,404.11
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,456.64,365.73
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,406.93,326.5
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,353.38,282.59
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,301.57,238.13
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,213.89,162.78
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,127.55,54.69
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,51.41,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,9.53,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,15.17,3.62
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,25.99,16.41
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,36.46,26.16
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,38.07,27.91
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,36.91,27.02
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,65.6,52.22
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,92.12,75.14
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,102.51,78.93
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,107.99,82.77
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,143.39,110.53
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,180.13,139.19
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,160.16,123.88
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,138.29,106.93
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,204.54,157.84
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,285.61,220.18
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,307.5,237.41
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,327.57,252.93
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,377.06,290.84
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,431.08,331.94
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,381.33,294.17
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,322.91,249.14
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,285.02,220.09
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,244.74,188.76
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,338.59,264.05
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,439.21,342.81
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,516.21,401.1
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,594.89,459.84
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,586.93,454.19
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,577.25,447.75
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,487.13,379.57
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,404.95,315.92
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,352.36,276.59
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,309.4,243.89
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,356.23,284.52
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,399.18,321.53
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,434.25,349.61
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,453.55,365.62
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,278.12,226.01
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,103.6,81.34
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,192.01,157.43
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,265.26,218.13
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,277.02,225.46
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,278.28,222.45
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,216.56,165.1
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,149.64,44.24
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,57.53,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,8.58,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,11.59,0.79
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,10.46,3.19
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,10.99,3.93
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,18.23,10.44
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,25.04,16.53
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,48.8,37.48
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,71.9,57.6
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,65.69,49.44
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,59.05,43.59
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,85.17,64.97
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,110.21,85.21
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,138.25,107.55
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,166.55,129.84
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,190.46,148.19
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,220.12,171.11
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,262.66,203.89
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,307.8,238.37
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,278.19,215.42
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,245.2,189.83
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,232.77,180.1
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,218.27,168.61
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,191.81,147.97
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,164.75,126.76
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,256.06,198.73
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,348.82,269.87
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,354.79,274.79
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,360.81,280.23
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,408.26,317.27
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,448.9,348.84
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,512.76,399.91
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,576.59,450.18
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,589.31,462.07
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,597.91,471.4
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,532.86,423.77
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,466.74,374.78
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,568.6,455.86
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,651.12,518.02
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,610.34,488.42
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,568.52,458.25
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,516.57,418.22
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,465.03,376.75
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,400.85,323.2
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,336.84,267.51
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,245.37,185.12
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,151.0,13.52
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,58.91,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,7.15,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,10.83,0.0
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,13.96,6.16
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,17.35,9.53
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,17.61,9.94
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,22.25,14.14
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,46.46,35.59
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,70.17,56.32
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,97.81,76.28
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,121.7,94.88
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,147.36,114.98
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,174.05,135.84
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,163.0,127.15
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,142.77,111.1
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,186.63,145.69
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,235.43,183.73
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,255.37,199.12
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,275.87,214.99
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,265.19,206.67
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,253.84,197.78
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,297.79,232.37
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,345.72,269.72
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,407.06,317.5
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,470.22,366.22
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,451.11,351.66
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,429.64,335.41
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,469.37,367.7
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,510.15,400.54
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,549.94,433.69
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,581.43,461.01
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,641.79,511.3
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,694.84,556.06
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,728.6,583.46
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,754.5,604.59
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,728.86,587.05
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,700.91,567.87
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,674.01,548.91
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,644.85,527.97
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,603.89,497.44
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,561.88,465.1
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,491.01,407.64
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,419.89,348.31
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,299.52,246.65
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,196.08,157.22
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,139.87,104.05
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,66.5,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,25.15,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,11.44,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,19.98,2.52
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,29.33,19.1
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,38.11,27.69
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,36.5,26.7
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,38.95,29.04
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,40.97,30.87
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,42.96,32.59
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,52.79,31.97
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,101.39,50.68
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,157.92,89.45
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,209.53,130.99
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,260.52,175.62
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,311.89,221.62
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,354.76,262.06
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,397.44,300.82
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,450.79,345.47
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,504.0,389.51
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,546.44,424.69
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,587.01,457.6
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,619.19,482.92
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,647.2,504.41
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,681.97,531.04
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,715.03,555.95
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,729.87,567.26
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,743.65,577.87
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,712.47,554.54
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,669.64,521.79
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,707.91,553.8
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,740.52,581.0
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,769.57,604.13
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,791.7,622.96
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,779.58,616.24
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,764.42,607.48
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,743.1,594.43
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,719.23,579.29
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,693.11,561.1
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,659.34,536.8
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,610.91,502.18
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,562.04,465.66
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,510.15,423.74
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,458.63,380.34
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,389.66,320.57
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,321.19,258.9
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,222.57,165.05
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,118.8,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,45.88,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,9.53,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,16.14,0.0
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,22.92,13.52
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,29.39,19.96
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,30.55,21.33
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,33.63,24.2
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,55.66,43.7
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,86.4,70.62
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,90.59,74.05
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,94.89,73.89
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,119.46,93.79
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,144.46,113.78
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,175.08,137.82
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,201.76,158.62
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,233.04,183.0
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,266.81,209.47
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,336.48,263.29
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,428.03,335.46
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,496.3,390.9
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,577.25,456.74
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,624.47,495.6
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,670.78,533.51
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,702.86,559.81
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,732.18,583.63
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,756.69,602.36
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,778.1,618.87
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,794.09,631.33
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,806.75,641.45
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,813.06,646.95
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,815.94,650.06
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,814.02,649.58
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,808.79,646.78
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,796.07,638.76
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,780.27,628.5
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,757.51,612.71
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,737.84,599.27
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,705.22,575.71
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,670.57,550.3
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,625.89,517.18
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,580.32,482.08
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,515.19,428.65
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,456.49,378.54
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,375.09,308.16
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,298.81,239.8
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,194.39,139.86
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,66.43,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,10.01,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,17.29,0.0
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,24.48,14.62
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,31.36,21.52
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,35.82,25.82
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,37.53,27.51
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,39.22,29.04
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,40.91,30.48
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,46.89,35.62
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,103.46,52.47
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,154.71,85.54
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,207.38,127.46
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,259.72,173.03
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,312.5,220.27
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,363.61,266.3
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,414.24,311.23
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,462.71,353.48
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,509.94,393.64
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,554.0,430.38
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,596.19,464.71
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,635.06,495.67
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,671.51,524.08
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,702.14,547.74
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,729.83,568.81
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,753.29,585.6
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,773.56,600.1
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,788.9,611.12
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,800.87,619.87
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,807.02,625.02
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,809.77,627.91
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,807.21,627.44
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,801.38,624.76
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,788.35,616.95
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,772.27,607.02
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,754.93,596.18
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,729.49,579.3
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,696.63,556.38
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,661.81,531.68
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,616.01,498.15
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,569.36,462.46
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,512.12,416.86
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,460.21,373.55
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,386.71,311.15
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,317.46,249.49
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,211.88,145.49
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,82.99,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,10.01,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,17.47,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,22.32,12.69
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,29.55,19.91
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,32.72,23.06
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,35.88,26.02
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,37.65,27.62
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,39.4,29.13
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,43.07,32.24
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,98.86,49.7
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,148.56,80.94
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,199.63,121.08
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,251.49,165.81
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,303.77,212.19
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,353.52,256.61
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,402.74,299.87
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,450.18,340.86
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,496.44,379.83
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,539.59,415.39
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,580.93,448.6
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,618.63,478.45
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,654.0,505.88
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,686.25,530.32
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,715.74,552.29
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,739.95,569.59
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,761.06,584.77
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,777.14,596.28
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,789.92,605.57
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,796.75,611.52
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,800.17,615.25
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,798.06,615.01
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,792.64,612.58
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,780.13,605.77
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,764.54,596.82
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,742.84,583.3
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,718.58,567.8
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,685.87,545.19
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,656.86,525.04
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,612.62,494.28
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,567.59,461.52
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,509.8,415.9
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,453.0,369.02
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,382.52,308.85
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,312.91,246.38
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,207.45,136.34
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,82.73,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
