Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,25.25,15.75
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,34.23,24.41
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,42.89,32.47
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,37.55,27.95
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,36.34,26.97
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,48.26,37.63
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,86.78,47.13
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,127.62,73.97
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,168.1,105.9
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,209.67,137.87
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,256.82,176.23
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,295.57,211.3
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,333.27,245.31
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,366.85,275.72
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,398.01,303.38
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,427.42,328.72
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,454.83,351.78
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,474.68,369.22
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,492.05,384.32
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,511.92,401.01
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,530.13,416.13
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,537.17,423.4
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,541.22,428.3
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,539.57,428.48
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,535.02,426.28
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,518.05,414.3
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,495.71,397.95
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,463.44,373.53
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,432.15,349.1
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,417.48,336.76
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,402.87,323.18
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,355.13,282.79
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,307.96,241.22
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,247.38,183.54
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,177.36,51.5
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,79.61,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,7,15,80.0,7.0,0.85,12.95,9.0,0.0,0.0
2018,12,19,7,30,160.0,14.0,0.8,13.1,18.0,13.34,0.0
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,18.78,4.15
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,25.4,15.84
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,26.26,17.43
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,27.3,18.66
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,38.38,28.7
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,52.8,41.63
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,59.48,47.56
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,90.82,61.02
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,123.51,84.85
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,158.44,113.34
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,189.61,136.03
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,230.25,167.81
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,268.2,197.86
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,311.16,232.94
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,355.29,269.68
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,401.9,308.31
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,419.59,325.45
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,433.73,338.91
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,444.08,349.05
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,451.59,356.41
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,476.9,377.02
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,500.63,395.99
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,505.33,400.27
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,507.28,402.38
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,515.56,409.45
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,521.17,414.25
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,504.37,402.23
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,485.12,388.15
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,468.96,375.79
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,450.64,361.18
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,408.14,327.2
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,363.49,290.67
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,311.36,247.6
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,260.7,204.11
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,214.98,159.75
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,162.81,53.03
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,72.84,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,8.58,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,20.68,4.32
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,32.92,22.08
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,45.31,34.07
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,55.07,43.24
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,65.22,52.58
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,75.09,61.52
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,86.55,71.71
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,114.08,86.16
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,136.03,101.36
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,156.79,116.9
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,181.31,136.39
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,207.62,157.92
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,230.75,177.85
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,253.72,197.56
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,250.77,197.71
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,242.24,192.63
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,240.38,191.91
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,234.41,187.6
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,264.65,212.07
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,294.56,236.18
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,305.7,245.37
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,316.79,254.59
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,311.54,250.77
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,305.36,246.24
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,268.76,217.21
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,230.9,186.85
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,193.45,156.61
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,162.4,131.17
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,140.41,113.16
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,118.19,94.68
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,87.32,68.66
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,61.99,47.05
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,49.19,35.98
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,36.18,24.61
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,32.48,20.36
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,28.56,6.09
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,18.16,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,7.63,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,19.52,2.9
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,31.43,20.61
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,31.59,21.92
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,33.55,24.05
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,38.14,28.35
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,42.57,32.41
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,62.54,50.21
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,102.05,73.67
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,115.69,85.92
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,118.7,92.05
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,124.66,98.17
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,129.93,103.57
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,141.16,112.62
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,152.79,122.03
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,173.66,138.81
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,196.96,157.67
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,194.12,155.51
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,190.59,152.78
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,216.25,173.94
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,241.98,195.42
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,272.42,220.61
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,303.75,246.45
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,335.71,273.46
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,362.71,296.61
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,336.18,275.6
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,308.21,253.16
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,330.51,272.7
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,359.74,297.46
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,346.98,287.25
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,332.52,275.34
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,313.91,259.36
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,293.94,241.52
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,237.41,193.18
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,182.73,145.59
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,150.65,113.7
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,112.85,44.35
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,47.83,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,10.48,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,18.2,1.61
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,28.38,18.19
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,35.48,25.53
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,42.37,32.09
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,38.23,28.66
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,38.26,28.79
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,42.94,33.02
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,85.34,48.33
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,124.69,70.44
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,165.0,98.86
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,205.85,135.25
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,240.55,167.89
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,284.25,205.41
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,327.66,242.96
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,350.58,267.12
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,365.06,283.48
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,379.14,298.39
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,385.1,305.94
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,388.19,310.37
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,387.28,311.09
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,384.58,310.07
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,374.01,302.59
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,379.99,308.23
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,391.57,318.08
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,349.25,284.58
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,311.97,254.7
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,265.6,217.33
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,225.92,184.75
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,212.61,174.12
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,198.7,162.68
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,186.46,152.28
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,173.73,141.05
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,147.62,118.5
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,129.02,101.49
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,102.94,76.45
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,71.55,28.76
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,32.6,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,10.48,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,18.22,0.78
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,27.32,17.18
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,35.53,25.51
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,42.38,32.04
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,49.32,38.5
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,56.9,45.42
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,63.59,51.41
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,95.45,62.71
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,123.77,76.96
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,158.21,100.1
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,192.71,134.87
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,216.42,160.9
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,254.26,189.25
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,302.13,227.2
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,343.84,262.31
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,388.46,300.05
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,410.54,321.34
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,430.11,339.87
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,416.75,332.2
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,391.74,314.17
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,421.73,339.34
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,455.39,367.1
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,487.6,393.88
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,517.55,418.83
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,463.0,376.35
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,399.65,326.3
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,305.03,250.12
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,211.04,172.4
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,220.36,180.85
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,236.7,194.47
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,216.07,176.96
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,195.15,158.85
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,136.75,109.41
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,87.55,67.3
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,74.55,54.16
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,63.99,27.34
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,29.58,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,4.77,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,11.83,0.0
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,19.71,10.71
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,31.13,21.52
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,42.3,31.79
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,50.09,38.97
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,56.35,44.69
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,50.3,39.35
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,43.66,31.73
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,62.38,47.55
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,80.32,62.55
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,99.02,78.01
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,118.05,93.63
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,113.43,88.35
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,112.23,86.52
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,188.47,145.73
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,282.24,220.35
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,303.79,239.99
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,325.64,259.9
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,213.57,172.08
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,83.6,65.05
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,62.45,47.38
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,39.03,27.43
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,40.42,28.65
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,41.82,29.88
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,37.16,25.98
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,32.5,22.07
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,27.38,17.74
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,22.26,13.4
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,34.18,23.81
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,48.9,36.53
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,74.54,58.5
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,100.84,80.55
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,81.65,63.61
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,62.76,46.8
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,44.0,29.78
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,20.34,5.48
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,11.69,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,12.39,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,18.2,0.0
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,24.82,14.95
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,28.89,19.65
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,36.04,26.39
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,38.03,28.41
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,40.11,30.39
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,42.19,32.29
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,79.72,41.63
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,122.34,66.61
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,165.57,99.45
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,207.68,135.34
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,250.03,173.48
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,290.12,210.74
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,329.56,247.55
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,365.72,281.66
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,400.31,313.98
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,431.13,342.66
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,459.87,369.08
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,484.75,392.12
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,507.11,412.69
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,524.07,428.5
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,538.16,441.7
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,546.96,450.33
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,552.76,456.31
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,553.39,458.0
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,551.07,457.08
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,541.43,450.1
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,529.04,440.56
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,508.03,423.6
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,484.75,404.19
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,450.75,375.18
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,415.43,344.08
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,372.11,305.43
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,326.04,263.12
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,260.1,201.5
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,192.06,103.95
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,86.11,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,5.72,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,13.3,0.0
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,21.63,12.28
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,30.45,21.04
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,38.99,29.05
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,52.24,41.14
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,65.13,52.81
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,65.7,53.4
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,71.94,54.18
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,105.32,79.22
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,144.11,108.89
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,176.99,124.37
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,241.29,169.18
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,271.15,200.26
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,297.73,227.88
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,340.4,264.42
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,389.23,306.4
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,426.29,339.59
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,463.73,372.77
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,487.47,394.89
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,508.53,414.41
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,525.09,429.95
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,538.73,442.79
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,549.09,452.9
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,555.05,459.25
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,554.71,460.27
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,551.37,458.64
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,540.98,450.98
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,527.84,440.77
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,503.7,421.27
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,477.42,399.44
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,392.02,327.77
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,303.43,252.41
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,254.58,209.79
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,207.36,167.68
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,202.82,157.89
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,190.24,108.67
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,89.54,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,10.48,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,15.84,0.0
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,24.18,14.35
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,27.29,18.28
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,30.49,21.52
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,32.3,23.35
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,34.17,25.13
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,35.61,26.45
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,76.82,38.75
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,120.78,63.67
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,165.3,97.15
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,208.62,134.19
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,251.88,173.44
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,292.95,212.02
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,333.08,249.93
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,369.57,284.76
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,404.36,317.68
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,436.36,347.76
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,466.12,375.45
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,492.09,399.58
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,515.47,421.13
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,532.83,437.38
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,547.23,450.89
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,556.77,460.29
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,563.21,466.92
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,564.1,468.82
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,561.95,468.0
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,553.76,462.3
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,542.77,453.96
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,523.84,438.63
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,502.58,420.8
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,475.66,397.36
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,443.7,368.83
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,390.91,322.41
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,338.69,274.98
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,281.65,220.43
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,222.96,133.32
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,112.95,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,10.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,10.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.0,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.95,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.8,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.7,9.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.6,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.6,9.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.6,9.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.6,9.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.55,9.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.5,9.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.45,9.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,28,7,15,48.5,4.5,6.35,9.25,5.5,0.0,0.0
2018,12,28,7,30,97.0,9.0,6.3,9.5,11.0,8.58,0.0
2018,12,28,7,45,223.5,20.5,6.25,9.7,39.0,16.82,0.0
2018,12,28,8,0,350.0,32.0,6.2,9.9,67.0,25.88,15.81
2018,12,28,8,15,464.0,37.0,6.2,10.15,106.5,28.5,19.47
2018,12,28,8,30,578.0,42.0,6.2,10.4,146.0,34.19,24.97
2018,12,28,8,45,672.0,42.5,6.15,10.7,192.0,33.15,24.27
2018,12,28,9,0,766.0,43.0,6.1,11.0,238.0,36.33,27.24
2018,12,28,9,15,792.0,46.0,6.0,11.25,274.5,38.57,29.3
